Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-03 00:01:29;0,237;0,880;0,058;0,280;1,200;224,30;49,90;3822,908;1391,684;'01_03_14_08_c3_00_0c_01_f3_00_ed_00_3a_01_18_03_70_00_3a_55_3c_00_15_3c_44_;0
2024-05-03 00:02:30;0,235;0,870;0,057;0,278;1,200;225,00;50,00;3822,912;1398,816;'01_03_14_08_ca_00_0c_01_f4_00_eb_00_39_01_16_03_66_00_3a_55_40_00_15_58_20_;0
2024-05-03 00:03:36;0,236;0,878;0,057;0,278;1,200;223,80;50,00;3822,917;1401,181;'01_03_14_08_be_00_0c_01_f4_00_ec_00_39_01_16_03_6e_00_3a_55_45_00_15_61_5d_;0
2024-05-03 00:04:37;0,235;0,873;0,056;0,278;1,200;224,10;49,90;3822,921;1413,881;'01_03_14_08_c1_00_0c_01_f3_00_eb_00_38_01_16_03_69_00_3a_55_49_00_15_92_f9_;0
2024-05-03 00:05:39;0,080;0,888;0,008;0,101;0,400;225,10;50,00;3822,925;1438,317;'01_03_14_08_cb_00_04_01_f4_00_50_00_08_00_65_03_78_00_3a_55_4d_00_15_f2_6d_;0
2024-05-03 00:06:40;0,080;0,883;0,009;0,100;0,400;226,40;50,00;3822,926;1388,870;'01_03_14_08_d8_00_04_01_f4_00_50_00_09_00_64_03_73_00_3a_55_4e_00_15_31_46_;0
2024-05-03 00:07:41;0,067;0,986;0,023;0,087;0,300;226,30;50,00;3822,927;1419,042;'01_03_14_08_d7_00_03_01_f4_00_43_00_17_00_57_03_da_00_3a_55_4f_00_15_a7_22_;0
2024-05-03 00:08:42;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3822,928;1378,048;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_55_50_00_15_07_00_;0
2024-05-03 00:09:44;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3822,929;1379,195;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_55_51_00_15_0b_7b_;0
2024-05-03 00:10:50;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3822,930;1397,666;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_52_00_15_53_a2_;0
2024-05-03 00:11:52;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3822,931;1414,075;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_55_53_00_15_93_bb_;0
2024-05-03 00:12:53;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3822,931;1431,849;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_55_53_00_15_d9_29_;0
2024-05-03 00:13:55;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3822,932;1385,082;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_55_54_00_15_22_7a_;0
2024-05-03 00:14:56;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3822,933;1420,528;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_55_55_00_15_ac_f0_;0
2024-05-03 00:15:58;0,045;0,996;0,025;0,059;0,200;225,70;49,90;3822,934;1403,384;'01_03_14_08_d1_00_02_01_f3_00_2d_00_19_00_3b_03_e4_00_3a_55_56_00_15_69_f8_;0
2024-05-03 00:17:04;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3822,934;1382,513;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_55_56_00_15_18_71_;0
2024-05-03 00:18:06;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3822,935;1391,373;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_55_57_00_15_3b_0d_;0
2024-05-03 00:19:07;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3822,936;1436,486;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_55_58_00_15_eb_46_;0
2024-05-03 00:20:09;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3822,937;1376,526;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_55_59_00_15_01_0e_;0
2024-05-03 00:21:10;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3822,937;1379,914;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_55_59_00_15_0e_4a_;0
2024-05-03 00:22:12;0,044;0,974;0,026;0,059;0,200;225,80;50,00;3822,938;1387,706;'01_03_14_08_d2_00_02_01_f4_00_2c_00_1a_00_3b_03_ce_00_3a_55_5a_00_15_2c_ba_;0
2024-05-03 00:23:18;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3822,939;1390,039;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_55_5b_00_15_35_d7_;0
2024-05-03 00:24:20;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3822,940;1434,514;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_55_5c_00_15_e3_92_;0
2024-05-03 00:25:22;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3822,941;1388,023;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_55_5d_00_15_2d_f7_;0
2024-05-03 00:26:23;0,044;0,971;0,024;0,058;0,200;226,40;50,00;3822,941;1398,154;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3a_03_cb_00_3a_55_5d_00_15_55_8a_;0
2024-05-03 00:27:25;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3822,942;1378,538;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_55_5e_00_15_08_ea_;0
2024-05-03 00:28:31;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3822,943;1383,043;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_55_5f_00_15_1a_83_;0
2024-05-03 00:29:33;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3822,944;1429,992;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_55_60_00_15_d1_e8_;0
2024-05-03 00:30:34;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3822,944;1400,392;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_55_60_00_15_5e_48_;0
2024-05-03 00:31:35;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3822,945;1420,882;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_55_61_00_15_ae_52_;0
2024-05-03 00:32:37;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3822,946;1379,030;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_55_62_00_15_0a_d6_;0
2024-05-03 00:33:38;0,044;0,969;0,027;0,060;0,200;227,00;49,90;3822,947;1441,000;'01_03_14_08_de_00_02_01_f3_00_2c_00_1b_00_3c_03_c9_00_3a_55_63_00_15_fc_e8_;0
2024-05-03 00:34:40;0,044;0,970;0,026;0,058;0,200;226,60;50,00;3822,948;1435,463;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3a_03_ca_00_3a_55_64_00_15_e7_47_;0
2024-05-03 00:35:46;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3822,948;1379,302;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_55_64_00_15_0b_e6_;0
2024-05-03 00:36:48;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3822,949;1430,127;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_55_65_00_15_d2_6f_;0
2024-05-03 00:37:52;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3822,950;1377,210;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_55_66_00_15_03_ba_;0
2024-05-03 00:38:51;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3822,951;1428,058;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_55_67_00_15_ca_5a_;0
2024-05-03 00:39:52;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3822,951;1381,779;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_55_67_00_15_15_93_;0
2024-05-03 00:40:59;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3822,952;1408,592;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_55_68_00_15_7e_50_;0
2024-05-03 00:42:00;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3822,953;1380,972;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_55_69_00_15_12_6c_;0
2024-05-03 00:43:02;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3822,954;1401,880;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_55_6a_00_15_64_18_;0
2024-05-03 00:44:03;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3822,955;1404,524;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_55_6b_00_15_6e_6c_;0
2024-05-03 00:45:04;0,056;0,823;0,021;0,072;0,300;226,80;50,00;3822,956;1437,680;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_55_6c_00_15_ef_f0_;0
2024-05-03 00:46:02;0,056;0,821;0,021;0,072;0,300;227,20;50,00;3822,956;1413,221;'01_03_14_08_e0_00_03_01_f4_00_38_00_15_00_48_03_35_00_3a_55_6c_00_15_90_65_;0
2024-05-03 00:47:03;0,055;0,824;0,018;0,070;0,300;222,30;49,90;3822,957;1399,462;'01_03_14_08_af_00_03_01_f3_00_37_00_12_00_46_03_38_00_3a_55_6d_00_15_5a_a6_;0
2024-05-03 00:48:04;0,055;0,822;0,017;0,070;0,300;222,90;50,00;3822,958;1397,306;'01_03_14_08_b5_00_03_01_f4_00_37_00_11_00_46_03_36_00_3a_55_6e_00_15_52_3a_;0
2024-05-03 00:49:05;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3822,959;1409,759;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_55_6f_00_15_82_df_;0
2024-05-03 00:50:07;0,056;0,828;0,020;0,071;0,300;225,20;50,00;3822,960;1381,689;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_55_70_00_15_15_39_;0
2024-05-03 00:51:08;0,055;0,812;0,020;0,071;0,300;225,60;50,00;3822,961;1414,821;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_47_03_2c_00_3a_55_71_00_15_96_a5_;0
2024-05-03 00:52:15;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3822,962;1407,983;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_55_72_00_15_7b_ef_;0
2024-05-03 00:53:16;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3822,963;1382,355;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_55_73_00_15_17_d3_;0
2024-05-03 00:54:17;0,055;0,821;0,019;0,070;0,300;223,30;50,00;3822,964;1398,804;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_55_74_00_15_58_14_;0
2024-05-03 00:55:19;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3822,965;1401,004;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_55_75_00_15_60_ac_;0
2024-05-03 00:56:25;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3822,966;1378,204;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_3a_55_76_00_15_07_9c_;0
2024-05-03 00:57:27;0,055;0,818;0,018;0,070;0,300;223,90;50,00;3822,967;1397,408;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_46_03_32_00_3a_55_77_00_15_52_a0_;0
2024-05-03 00:58:29;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3822,968;1384,796;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_55_78_00_15_21_5c_;0
2024-05-03 00:59:30;0,055;0,823;0,018;0,070;0,300;222,60;50,00;3822,969;1394,894;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_55_79_00_15_48_ce_;0
2024-05-03 01:00:31;0,055;0,824;0,018;0,070;0,300;222,30;49,90;3822,970;1436,322;'01_03_14_08_af_00_03_01_f3_00_37_00_12_00_46_03_38_00_3a_55_7a_00_15_ea_a2_;0
2024-05-03 01:01:32;0,056;0,834;0,019;0,070;0,300;223,60;49,90;3822,971;1437,905;'01_03_14_08_bc_00_03_01_f3_00_38_00_13_00_46_03_42_00_3a_55_7b_00_15_f0_d1_;0
2024-05-03 01:02:34;0,056;0,831;0,020;0,071;0,300;224,50;49,90;3822,972;1408,677;'01_03_14_08_c5_00_03_01_f3_00_38_00_14_00_47_03_3f_00_3a_55_7c_00_15_7e_a5_;0
2024-05-03 01:03:40;0,043;0,960;0,024;0,057;0,200;223,90;49,90;3822,973;1416,521;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_3a_55_7d_00_15_9d_49_;0
2024-05-03 01:04:41;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3822,974;1432,824;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_55_7e_00_15_dc_f8_;0
2024-05-03 01:05:42;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3822,974;1416,186;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_55_7e_00_15_9b_fa_;0
2024-05-03 01:06:44;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3822,975;1397,362;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_55_7f_00_15_52_72_;0
2024-05-03 01:07:45;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3822,976;1396,525;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_55_80_00_15_4f_2d_;0
2024-05-03 01:08:46;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3822,977;1421,110;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_55_81_00_15_af_36_;0
2024-05-03 01:09:48;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3822,977;1421,235;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_55_81_00_15_af_b3_;0
2024-05-03 01:10:55;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3822,978;1398,011;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_55_82_00_15_54_fb_;0
2024-05-03 01:11:56;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3822,979;1414,893;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_55_83_00_15_96_ed_;0
2024-05-03 01:12:57;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3822,980;1420,488;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_55_84_00_15_ac_c8_;0
2024-05-03 01:13:59;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3822,980;1378,832;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_55_84_00_15_0a_10_;0
2024-05-03 01:15:00;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3822,981;1378,493;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_55_85_00_15_08_bd_;0
2024-05-03 01:16:02;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3822,982;1412,245;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_55_86_00_15_8c_95_;0
2024-05-03 01:17:09;0,044;0,979;0,024;0,057;0,200;224,70;50,00;3822,983;1403,734;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_55_87_00_15_6b_56_;0
2024-05-03 01:18:11;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3822,984;1427,987;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_55_88_00_15_ca_13_;0
2024-05-03 01:19:12;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3822,984;1435,516;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_55_88_00_15_e7_7c_;0
2024-05-03 01:20:13;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3822,985;1385,369;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_89_00_15_23_99_;0
2024-05-03 01:21:15;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3822,986;1393,216;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_55_8a_00_15_42_40_;0
2024-05-03 01:22:24;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3822,987;1402,907;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_55_8b_00_15_68_1b_;0
2024-05-03 01:23:26;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3822,987;1390,481;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_55_8b_00_15_37_91_;0
2024-05-03 01:24:27;0,044;0,982;0,024;0,057;0,200;223,90;49,90;3822,988;1421,372;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_39_03_d6_00_3a_55_8c_00_15_b0_3c_;0
2024-05-03 01:25:28;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3822,989;1441,682;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_8d_00_15_ff_92_;0
2024-05-03 01:26:35;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3822,990;1406,327;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_55_8e_00_15_75_77_;0
2024-05-03 01:27:36;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3822,991;1407,380;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_55_8f_00_15_79_94_;0
2024-05-03 01:28:38;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3822,991;1378,110;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_55_8f_00_15_07_3e_;0
2024-05-03 01:29:45;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3822,992;1400,443;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_55_90_00_15_5e_7b_;0
2024-05-03 01:30:46;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3822,993;1431,991;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_55_91_00_15_d9_b7_;0
2024-05-03 01:31:47;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3822,994;1437,941;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_55_92_00_15_f0_f5_;0
2024-05-03 01:32:48;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3822,994;1422,034;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_55_92_00_15_b2_d2_;0
2024-05-03 01:33:50;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3822,995;1391,922;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_55_93_00_15_3d_32_;0
2024-05-03 01:34:51;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3822,996;1412,339;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_55_94_00_15_8c_f3_;0
2024-05-03 01:35:58;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3822,997;1405,830;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_55_95_00_15_73_86_;0
2024-05-03 01:37:00;0,044;0,981;0,024;0,057;0,200;224,10;50,00;3822,998;1431,003;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_55_96_00_15_d5_db_;0
2024-05-03 01:38:01;0,044;0,983;0,024;0,057;0,200;223,60;50,00;3822,998;1409,661;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_55_96_00_15_82_7d_;0
2024-05-03 01:39:03;0,044;0,980;0,024;0,057;0,200;224,40;50,00;3822,999;1398,807;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_55_97_00_15_58_17_;0
2024-05-03 01:40:04;0,044;0,988;0,022;0,057;0,200;222,60;50,00;3823,000;1378,175;'01_03_14_08_b2_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_3a_55_98_00_15_07_7f_;0
2024-05-03 01:41:05;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3823,000;1413,840;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_55_98_00_15_92_d0_;0
2024-05-03 01:42:12;0,044;0,988;0,021;0,056;0,200;222,50;50,00;3823,001;1380,399;'01_03_14_08_b1_00_02_01_f4_00_2c_00_15_00_38_03_dc_00_3a_55_99_00_15_10_2f_;0
2024-05-03 01:43:14;0,044;0,985;0,022;0,057;0,200;223,20;50,00;3823,002;1402,982;'01_03_14_08_b8_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_3a_55_9a_00_15_68_66_;0
2024-05-03 01:44:15;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3823,003;1384,022;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_9b_00_15_1e_56_;0
2024-05-03 01:46:04;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3823,004;1406,489;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_9c_00_15_76_19_;0
2024-05-03 01:47:06;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3823,005;1402,200;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_55_9d_00_15_65_58_;0
2024-05-03 01:48:07;0,044;0,980;0,022;0,058;0,200;224,30;50,00;3823,006;1383,801;'01_03_14_08_c3_00_02_01_f4_00_2c_00_16_00_3a_03_d4_00_3a_55_9e_00_15_1d_79_;0
2024-05-03 01:49:09;0,044;0,990;0,022;0,057;0,200;222,10;50,00;3823,006;1398,632;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_55_9e_00_15_57_68_;0
2024-05-03 01:50:16;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3823,007;1390,319;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_55_9f_00_15_36_ef_;0
2024-05-03 01:51:18;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,008;1438,289;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_a0_00_15_f2_51_;0
2024-05-03 01:52:19;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3823,009;1434,692;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_55_a1_00_15_e4_44_;0
2024-05-03 01:53:26;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3823,010;1429,675;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_55_a2_00_15_d0_ab_;0
2024-05-03 01:54:27;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3823,010;1393,144;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_55_a2_00_15_41_f8_;0
2024-05-03 01:55:29;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3823,011;1400,824;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_3a_55_a3_00_15_5f_f8_;0
2024-05-03 01:56:30;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3823,012;1378,716;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_55_a4_00_15_09_9c_;0
2024-05-03 01:57:31;0,044;0,983;0,022;0,058;0,200;223,70;50,00;3823,013;1404,822;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_3a_55_a5_00_15_6f_96_;0
2024-05-03 01:58:33;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3823,013;1402,764;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_55_a5_00_15_67_8c_;0
2024-05-03 01:59:34;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3823,014;1432,629;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_55_a6_00_15_dc_35_;0
2024-05-03 02:00:40;0,044;0,986;0,023;0,057;0,200;222,90;49,90;3823,015;1419,257;'01_03_14_08_b5_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_55_a7_00_15_a7_f9_;0
2024-05-03 02:01:42;0,044;0,983;0,024;0,057;0,200;223,70;49,90;3823,016;1415,503;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_3a_55_a8_00_15_99_4f_;0
2024-05-03 02:02:43;0,044;0,983;0,024;0,057;0,200;223,80;49,90;3823,016;1432,843;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_3a_55_a8_00_15_dd_0b_;0
2024-05-03 02:03:44;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3823,017;1416,050;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_55_a9_00_15_9b_72_;0
2024-05-03 02:04:46;0,044;0,993;0,022;0,056;0,200;221,50;50,00;3823,018;1396,716;'01_03_14_08_a7_00_02_01_f4_00_2c_00_16_00_38_03_e1_00_3a_55_aa_00_15_4f_ec_;0
2024-05-03 02:05:47;0,044;0,995;0,022;0,056;0,200;221,10;50,00;3823,019;1428,700;'01_03_14_08_a3_00_02_01_f4_00_2c_00_16_00_38_03_e3_00_3a_55_ab_00_15_cc_dc_;0
2024-05-03 02:06:53;0,044;0,993;0,022;0,056;0,200;221,40;50,00;3823,019;1385,424;'01_03_14_08_a6_00_02_01_f4_00_2c_00_16_00_38_03_e1_00_3a_55_ab_00_15_23_d0_;0
2024-05-03 02:07:55;0,044;0,989;0,022;0,056;0,200;222,40;50,00;3823,020;1385,049;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_38_03_dd_00_3a_55_ac_00_15_22_59_;0
2024-05-03 02:08:57;0,043;0,967;0,022;0,056;0,200;222,20;50,00;3823,021;1404,213;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_55_ad_00_15_6d_35_;0
2024-05-03 02:09:58;0,044;0,988;0,022;0,057;0,200;222,60;50,00;3823,022;1435,505;'01_03_14_08_b2_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_3a_55_ae_00_15_e7_71_;0
2024-05-03 02:11:05;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3823,023;1414,969;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_55_af_00_15_97_39_;0
2024-05-03 02:12:06;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3823,023;1408,148;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_55_af_00_15_7c_94_;0
2024-05-03 02:13:08;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3823,024;1390,386;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_55_b0_00_15_37_32_;0
2024-05-03 02:14:10;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3823,025;1386,572;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_55_b1_00_15_28_4c_;0
2024-05-03 02:15:11;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3823,026;1403,732;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_3a_55_b2_00_15_6b_54_;0
2024-05-03 02:16:17;0,044;0,980;0,024;0,057;0,200;224,30;50,00;3823,026;1440,936;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_55_b2_00_15_fc_a8_;0
2024-05-03 02:17:19;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3823,027;1406,037;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_55_b3_00_15_74_55_;0
2024-05-03 02:18:21;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3823,028;1425,208;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_55_b4_00_15_bf_38_;0
2024-05-03 02:19:22;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3823,029;1437,309;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_55_b5_00_15_ee_7d_;0
2024-05-03 02:20:24;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3823,029;1415,109;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_55_b5_00_15_97_c5_;0
2024-05-03 02:21:31;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3823,030;1429,021;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_55_b6_00_15_ce_1d_;0
2024-05-03 02:22:32;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3823,031;1377,809;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_b7_00_15_06_11_;0
2024-05-03 02:23:34;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3823,032;1439,822;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_55_b8_00_15_f8_4e_;0
2024-05-03 02:24:35;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3823,033;1415,578;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_55_b9_00_15_99_9a_;0
2024-05-03 02:25:42;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3823,033;1413,043;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_55_b9_00_15_8f_b3_;0
2024-05-03 02:26:43;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3823,034;1414,211;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_55_ba_00_15_94_43_;0
2024-05-03 02:27:44;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3823,035;1384,348;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_bb_00_15_1f_9c_;0
2024-05-03 02:28:46;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3823,036;1433,827;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_55_bc_00_15_e0_e3_;0
2024-05-03 02:29:48;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3823,036;1436,185;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_bc_00_15_ea_19_;0
2024-05-03 02:30:55;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3823,037;1398,330;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_55_bd_00_15_56_3a_;0
2024-05-03 02:31:56;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3823,038;1421,227;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_be_00_15_af_ab_;0
2024-05-03 02:32:58;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3823,039;1386,965;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_55_bf_00_15_29_d5_;0
2024-05-03 02:33:59;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3823,039;1407,387;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_55_bf_00_15_79_9b_;0
2024-05-03 02:35:01;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3823,040;1407,611;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_55_c0_00_15_7a_7b_;0
2024-05-03 02:36:03;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3823,041;1398,589;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_55_c1_00_15_57_3d_;0
2024-05-03 02:37:09;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3823,042;1382,347;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_c2_00_15_17_cb_;0
2024-05-03 02:38:11;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3823,043;1412,743;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_55_c3_00_15_8e_87_;0
2024-05-03 02:39:12;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3823,043;1418,603;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_55_c3_00_15_a5_6b_;0
2024-05-03 02:40:14;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3823,044;1379,246;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_55_c4_00_15_0b_ae_;0
2024-05-03 02:41:15;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3823,045;1387,318;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_55_c5_00_15_2b_36_;0
2024-05-03 02:42:17;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3823,046;1398,282;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_c6_00_15_56_0a_;0
2024-05-03 02:43:24;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3823,046;1408,499;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_55_c6_00_15_7d_f3_;0
2024-05-03 02:44:25;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3823,047;1384,522;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_55_c7_00_15_20_4a_;0
2024-05-03 02:46:09;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3823,048;1437,879;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_55_c8_00_15_f0_b7_;0
2024-05-03 02:47:11;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3823,049;1439,219;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_55_c9_00_15_f5_f3_;0
2024-05-03 02:48:12;0,044;0,982;0,023;0,057;0,200;224,00;50,00;3823,050;1387,297;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_55_ca_00_15_2b_21_;0
2024-05-03 02:49:14;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3823,051;1404,433;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_55_cb_00_15_6e_11_;0
2024-05-03 02:50:15;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3823,051;1385,403;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_cb_00_15_23_bb_;0
2024-05-03 02:51:22;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3823,052;1421,190;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_cc_00_15_af_86_;0
2024-05-03 02:52:23;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3823,053;1432,906;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_55_cd_00_15_dd_4a_;0
2024-05-03 02:53:24;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3823,054;1395,039;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_55_ce_00_15_49_5f_;0
2024-05-03 02:54:26;0,044;0,984;0,022;0,057;0,200;223,50;50,00;3823,055;1387,762;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_55_cf_00_15_2c_f2_;0
2024-05-03 02:55:26;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3823,055;1429,541;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_55_cf_00_15_d0_25_;0
2024-05-03 02:56:33;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3823,056;1404,480;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_d0_00_15_6e_40_;0
2024-05-03 02:57:35;0,044;0,985;0,022;0,057;0,200;223,30;50,00;3823,057;1385,868;'01_03_14_08_b9_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_3a_55_d1_00_15_25_8c_;0
2024-05-03 02:58:37;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3823,058;1399,818;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_55_d2_00_15_5c_0a_;0
2024-05-03 02:59:38;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3823,058;1397,903;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_55_d2_00_15_54_8f_;0
2024-05-03 03:00:39;0,043;0,962;0,024;0,057;0,200;223,30;50,00;3823,059;1380,578;'01_03_14_08_b9_00_02_01_f4_00_2b_00_18_00_39_03_c2_00_3a_55_d3_00_15_10_e2_;0
2024-05-03 03:01:40;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3823,060;1406,701;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_55_d4_00_15_76_ed_;0
2024-05-03 03:02:41;0,044;0,981;0,023;0,057;0,200;224,20;50,00;3823,061;1396,831;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_3a_55_d5_00_15_50_5f_;0
2024-05-03 03:03:48;0,044;0,980;0,024;0,057;0,200;224,30;50,00;3823,061;1396,087;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_55_d5_00_15_4d_77_;0
2024-05-03 03:04:48;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3823,062;1383,667;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_55_d6_00_15_1c_f3_;0
2024-05-03 03:05:50;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3823,063;1411,891;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_55_d7_00_15_8b_33_;0
2024-05-03 03:06:52;0,044;0,983;0,024;0,057;0,200;223,70;50,00;3823,064;1433,494;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_55_d8_00_15_df_96_;0
2024-05-03 03:07:54;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3823,064;1438,066;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_55_d8_00_15_f1_72_;0
2024-05-03 03:08:56;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3823,065;1440,091;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_55_d9_00_15_f9_5b_;0
2024-05-03 03:10:02;0,043;0,963;0,023;0,056;0,200;223,10;50,00;3823,066;1410,893;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_3a_55_da_00_15_87_4d_;0
2024-05-03 03:11:03;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3823,067;1398,262;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_55_db_00_15_55_f6_;0
2024-05-03 03:12:05;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3823,068;1406,925;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_dc_00_15_77_cd_;0
2024-05-03 03:13:06;0,044;0,983;0,024;0,057;0,200;223,70;49,90;3823,068;1431,893;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_3a_55_dc_00_15_d9_55_;0
2024-05-03 03:14:08;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3823,069;1423,514;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_55_dd_00_15_b8_9a_;0
2024-05-03 03:15:14;0,044;0,989;0,022;0,056;0,200;222,40;50,00;3823,070;1409,602;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_38_03_dd_00_3a_55_de_00_15_82_42_;0
2024-05-03 03:16:15;0,044;0,991;0,021;0,056;0,200;221,80;50,00;3823,071;1417,244;'01_03_14_08_aa_00_02_01_f4_00_2c_00_15_00_38_03_df_00_3a_55_df_00_15_a0_1c_;0
2024-05-03 03:17:17;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3823,071;1401,791;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_df_00_15_63_bf_;0
2024-05-03 03:18:18;0,044;0,984;0,022;0,057;0,200;223,50;50,00;3823,072;1383,739;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_55_e0_00_15_1d_3b_;0
2024-05-03 03:19:20;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3823,073;1415,526;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_55_e1_00_15_99_66_;0
2024-05-03 03:20:21;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3823,074;1433,588;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_3a_55_e2_00_15_df_f4_;0
2024-05-03 03:21:23;0,044;0,990;0,022;0,057;0,200;222,20;50,00;3823,074;1430,260;'01_03_14_08_ae_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_55_e2_00_15_d2_f4_;0
2024-05-03 03:22:29;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3823,075;1418,163;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_e3_00_15_a3_b3_;0
2024-05-03 03:23:31;0,044;0,984;0,022;0,057;0,200;223,50;50,00;3823,076;1400,058;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_55_e4_00_15_5c_fa_;0
2024-05-03 03:24:32;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3823,077;1401,022;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_55_e5_00_15_60_be_;0
2024-05-03 03:25:33;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3823,077;1388,742;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_55_e5_00_15_30_c6_;0
2024-05-03 03:26:34;0,044;0,983;0,022;0,057;0,200;223,60;50,00;3823,078;1423,182;'01_03_14_08_bc_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_55_e6_00_15_b7_4e_;0
2024-05-03 03:27:36;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3823,079;1415,319;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_55_e7_00_15_98_97_;0
2024-05-03 03:28:38;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,080;1405,511;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_e8_00_15_72_47_;0
2024-05-03 03:29:44;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3823,081;1381,142;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_55_e9_00_15_13_16_;0
2024-05-03 03:30:45;0,044;0,979;0,024;0,057;0,200;224,50;50,00;3823,081;1405,747;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_55_e9_00_15_73_33_;0
2024-05-03 03:31:46;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3823,082;1392,155;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_55_ea_00_15_3e_1b_;0
2024-05-03 03:32:48;0,044;0,983;0,022;0,057;0,200;223,70;50,00;3823,083;1383,281;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_55_eb_00_15_1b_71_;0
2024-05-03 03:33:49;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3823,084;1395,119;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_55_ec_00_15_49_af_;0
2024-05-03 03:34:56;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3823,084;1411,466;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_55_ec_00_15_89_8a_;0
2024-05-03 03:35:58;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3823,085;1422,110;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_55_ed_00_15_b3_1e_;0
2024-05-03 03:37:00;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3823,086;1389,163;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_55_ee_00_15_32_6b_;0
2024-05-03 03:38:02;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3823,087;1439,709;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_55_ef_00_15_f7_dd_;0
2024-05-03 03:39:08;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3823,087;1433,850;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_55_ef_00_15_e0_fa_;0
2024-05-03 03:40:10;0,044;0,984;0,022;0,057;0,200;223,50;50,00;3823,088;1383,678;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_55_f0_00_15_1c_fe_;0
2024-05-03 03:41:12;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3823,089;1408,520;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_55_f1_00_15_7e_08_;0
2024-05-03 03:42:14;0,044;0,985;0,023;0,057;0,200;223,20;49,90;3823,090;1419,844;'01_03_14_08_b8_00_02_01_f3_00_2c_00_17_00_39_03_d9_00_3a_55_f2_00_15_aa_44_;0
2024-05-03 03:43:15;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3823,090;1403,043;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_55_f2_00_15_68_a3_;0
2024-05-03 03:44:22;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3823,091;1424,518;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_55_f3_00_15_bc_86_;0
2024-05-03 03:46:14;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,093;1434,177;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_f5_00_15_e2_41_;0
2024-05-03 03:47:15;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,093;1434,177;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_f5_00_15_e2_41_;0
2024-05-03 03:48:16;0,044;0,983;0,022;0,057;0,200;223,70;50,00;3823,094;1411,959;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_55_f6_00_15_8b_77_;0
2024-05-03 03:49:18;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3823,095;1431,543;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_55_f7_00_15_d7_f7_;0
2024-05-03 03:50:19;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3823,096;1420,810;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_55_f8_00_15_ae_0a_;0
2024-05-03 03:51:20;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3823,096;1396,350;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_f8_00_15_4e_7e_;0
2024-05-03 03:52:26;0,044;0,978;0,024;0,057;0,200;224,80;50,00;3823,097;1395,867;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_39_03_d2_00_3a_55_f9_00_15_4c_9b_;0
2024-05-03 03:53:27;0,044;0,982;0,023;0,057;0,200;224,00;50,00;3823,098;1387,310;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_55_fa_00_15_2b_2e_;0
2024-05-03 03:54:29;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3823,099;1399,308;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_55_fb_00_15_5a_0c_;0
2024-05-03 03:55:30;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3823,100;1418,611;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_55_fc_00_15_a5_73_;0
2024-05-03 03:56:32;0,044;0,981;0,024;0,057;0,200;224,10;50,00;3823,100;1439,175;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_55_fc_00_15_f5_c7_;0
2024-05-03 03:57:39;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3823,101;1382,826;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_55_fd_00_15_19_aa_;0
2024-05-03 03:58:40;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3823,102;1431,495;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_55_fe_00_15_d7_c7_;0
2024-05-03 03:59:42;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3823,103;1380,609;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_55_ff_00_15_11_01_;0
2024-05-03 04:00:44;0,044;0,985;0,022;0,057;0,200;223,30;50,00;3823,103;1394,053;'01_03_14_08_b9_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_3a_55_ff_00_15_45_85_;0
2024-05-03 04:01:45;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3823,104;1408,096;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_56_00_00_15_7c_60_;0
2024-05-03 04:02:46;0,044;0,981;0,023;0,057;0,200;224,10;50,00;3823,105;1397,863;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_3a_56_01_00_15_54_67_;0
2024-05-03 04:03:52;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3823,106;1410,121;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_56_02_00_15_84_49_;0
2024-05-03 04:04:53;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3823,106;1391,155;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_56_02_00_15_3a_33_;0
2024-05-03 04:05:54;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3823,107;1410,789;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_56_03_00_15_86_e5_;0
2024-05-03 04:06:56;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3823,108;1385,670;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_56_04_00_15_24_c6_;0
2024-05-03 04:07:57;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3823,109;1388,866;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_56_05_00_15_31_42_;0
2024-05-03 04:08:58;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3823,109;1390,821;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_56_05_00_15_38_e5_;0
2024-05-03 04:10:00;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3823,110;1432,398;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_56_06_00_15_db_4e_;0
2024-05-03 04:11:06;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,111;1393,654;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_56_07_00_15_43_f6_;0
2024-05-03 04:12:07;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,112;1405,941;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_56_08_00_15_73_f5_;0
2024-05-03 04:13:08;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3823,113;1385,621;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_56_09_00_15_24_95_;0
2024-05-03 04:14:10;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3823,113;1398,812;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_56_09_00_15_58_1c_;0
2024-05-03 04:15:11;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3823,114;1430,677;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_56_0a_00_15_d4_95_;0
2024-05-03 04:16:13;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3823,115;1411,684;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_56_0b_00_15_8a_64_;0
2024-05-03 04:17:14;0,044;0,982;0,023;0,057;0,200;224,00;50,00;3823,116;1428,312;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_56_0c_00_15_cb_58_;0
2024-05-03 04:18:21;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3823,116;1423,336;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_56_0c_00_15_b7_e8_;0
2024-05-03 04:19:22;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3823,117;1432,056;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_56_0d_00_15_d9_f8_;0
2024-05-03 04:20:23;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3823,118;1420,808;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_56_0e_00_15_ae_08_;0
2024-05-03 04:21:25;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,119;1425,972;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_56_0f_00_15_c2_34_;0
2024-05-03 04:22:27;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3823,119;1406,972;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_56_0f_00_15_77_fc_;0
2024-05-03 04:23:28;0,044;0,982;0,024;0,057;0,200;223,90;49,90;3823,120;1405,014;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_39_03_d6_00_3a_56_10_00_15_70_56_;0
2024-05-03 04:24:35;0,044;0,985;0,023;0,057;0,200;223,20;49,90;3823,121;1399,798;'01_03_14_08_b8_00_02_01_f3_00_2c_00_17_00_39_03_d9_00_3a_56_11_00_15_5b_f6_;0
2024-05-03 04:25:37;0,044;0,990;0,022;0,057;0,200;222,10;50,00;3823,122;1414,855;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_56_12_00_15_96_c7_;0
2024-05-03 04:26:38;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3823,123;1412,517;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_56_13_00_15_8d_a5_;0
2024-05-03 04:27:40;0,043;0,963;0,022;0,056;0,200;223,10;50,00;3823,123;1397,707;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_38_03_c3_00_3a_56_13_00_15_53_cb_;0
2024-05-03 04:28:42;0,044;0,989;0,021;0,056;0,200;222,30;50,00;3823,124;1392,298;'01_03_14_08_af_00_02_01_f4_00_2c_00_15_00_38_03_dd_00_3a_56_14_00_15_3e_aa_;0
2024-05-03 04:29:43;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3823,125;1390,880;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_56_15_00_15_39_20_;0
2024-05-03 04:30:50;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3823,126;1435,910;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_3a_56_16_00_15_e9_06_;0
2024-05-03 04:31:50;0,044;0,990;0,022;0,056;0,200;222,10;50,00;3823,126;1432,214;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_38_03_de_00_3a_56_16_00_15_da_96_;0
2024-05-03 04:32:52;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3823,127;1415,742;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_17_00_15_9a_3e_;0
2024-05-03 04:33:59;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3823,128;1390,006;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_56_18_00_15_35_b6_;0
2024-05-03 04:35:01;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3823,129;1439,341;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_56_19_00_15_f6_6d_;0
2024-05-03 04:36:02;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3823,129;1429,762;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_56_19_00_15_d1_02_;0
2024-05-03 04:37:04;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3823,130;1393,193;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_56_1a_00_15_42_29_;0
2024-05-03 04:38:05;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3823,131;1439,818;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_56_1b_00_15_f8_4a_;0
2024-05-03 04:39:06;0,044;0,971;0,025;0,058;0,200;226,40;50,00;3823,132;1376,550;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_3a_56_1c_00_15_01_26_;0
2024-05-03 04:40:12;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3823,133;1414,207;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_56_1d_00_15_94_3f_;0
2024-05-03 04:41:13;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3823,133;1413,315;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_56_1d_00_15_90_c3_;0
2024-05-03 04:42:16;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3823,134;1387,131;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_56_1e_00_15_2a_7b_;0
2024-05-03 04:43:16;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3823,135;1423,832;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_56_1f_00_15_b9_d8_;0
2024-05-03 04:44:18;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3823,136;1401,463;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_56_20_00_15_62_77_;0
2024-05-03 04:46:16;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3823,137;1416,529;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_56_21_00_15_9d_51_;0
2024-05-03 04:47:18;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3823,138;1410,435;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_56_22_00_15_85_83_;0
2024-05-03 04:48:19;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3823,139;1385,597;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_56_23_00_15_24_7d_;0
2024-05-03 04:49:21;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3823,139;1439,567;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_56_23_00_15_f7_4f_;0
2024-05-03 04:50:22;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3823,140;1425,233;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_56_24_00_15_bf_51_;0
2024-05-03 04:51:29;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3823,141;1406,602;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_56_25_00_15_76_8a_;0
2024-05-03 04:52:30;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3823,142;1437,682;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_56_26_00_15_ef_f2_;0
2024-05-03 04:53:32;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3823,142;1427,041;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_56_26_00_15_c6_61_;0
2024-05-03 04:54:34;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3823,143;1421,518;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_56_27_00_15_b0_ce_;0
2024-05-03 04:55:41;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3823,144;1390,009;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_56_28_00_15_35_b9_;0
2024-05-03 04:56:43;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3823,145;1392,673;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_56_29_00_15_40_21_;0
2024-05-03 04:57:44;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3823,146;1433,088;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_56_2a_00_15_de_00_;0
2024-05-03 04:58:46;0,044;0,971;0,024;0,058;0,200;226,50;50,00;3823,146;1431,592;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3a_03_cb_00_3a_56_2a_00_15_d8_28_;0
2024-05-03 04:59:47;0,044;0,972;0,024;0,058;0,200;226,20;50,00;3823,147;1419,325;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_3a_56_2b_00_15_a8_3d_;0
2024-05-03 05:00:55;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3823,148;1434,549;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_56_2c_00_15_e3_b5_;0
2024-05-03 05:01:56;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3823,149;1394,084;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_56_2d_00_15_45_a4_;0
2024-05-03 05:02:57;0,045;0,992;0,026;0,059;0,200;226,60;50,00;3823,149;1421,830;'01_03_14_08_da_00_02_01_f4_00_2d_00_1a_00_3b_03_e0_00_3a_56_2d_00_15_b2_06_;0
2024-05-03 05:03:58;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3823,150;1426,433;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_56_2e_00_15_c4_01_;0
2024-05-03 05:05:00;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3823,151;1419,129;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_2f_00_15_a7_79_;0
2024-05-03 05:06:01;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3823,152;1436,842;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_56_30_00_15_ec_aa_;0
2024-05-03 05:07:03;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3823,152;1393,743;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_56_30_00_15_44_4f_;0
2024-05-03 05:08:09;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3823,153;1440,387;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_31_00_15_fa_83_;0
2024-05-03 05:09:10;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3823,154;1400,327;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_56_32_00_15_5e_07_;0
2024-05-03 05:10:12;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3823,155;1399,619;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_33_00_15_5b_43_;0
2024-05-03 05:11:13;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3823,156;1409,809;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_56_34_00_15_83_11_;0
2024-05-03 05:12:15;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3823,156;1421,634;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_56_34_00_15_b1_42_;0
2024-05-03 05:13:21;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3823,157;1405,027;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_56_35_00_15_70_63_;0
