Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-03 05:14:22;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3823,158;1426,378;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_36_00_15_c3_ca_;0
2024-05-03 05:15:23;0,045;0,987;0,026;0,060;0,200;227,80;50,00;3823,159;1401,703;'01_03_14_08_e6_00_02_01_f4_00_2d_00_1a_00_3c_03_db_00_3a_56_37_00_15_63_67_;0
2024-05-03 05:16:25;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3823,159;1383,042;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_37_00_15_1a_82_;0
2024-05-03 05:17:26;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3823,160;1417,737;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_38_00_15_a2_09_;0
2024-05-03 05:18:28;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3823,161;1438,665;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_39_00_15_f3_c9_;0
2024-05-03 05:19:34;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3823,162;1379,637;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_56_3a_00_15_0d_35_;0
2024-05-03 05:20:35;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3823,163;1397,257;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_3b_00_15_52_09_;0
2024-05-03 05:21:37;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3823,163;1389,965;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_56_3b_00_15_35_8d_;0
2024-05-03 05:22:39;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3823,164;1407,121;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_56_3c_00_15_78_91_;0
2024-05-03 05:23:45;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3823,165;1438,113;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_56_3d_00_15_f1_a1_;0
2024-05-03 05:24:46;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3823,166;1417,449;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_56_3e_00_15_a0_e9_;0
2024-05-03 05:25:47;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3823,166;1385,868;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_56_3e_00_15_25_8c_;0
2024-05-03 05:26:48;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3823,167;1404,317;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_56_3f_00_15_6d_9d_;0
2024-05-03 05:27:49;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3823,168;1393,525;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_56_40_00_15_43_75_;0
2024-05-03 05:28:56;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3823,169;1390,952;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_56_41_00_15_39_68_;0
2024-05-03 05:29:58;0,044;0,968;0,027;0,059;0,200;227,20;50,00;3823,170;1439,929;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_3a_56_42_00_15_f8_b9_;0
2024-05-03 05:31:00;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3823,170;1385,929;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_42_00_15_25_c9_;0
2024-05-03 05:32:01;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3823,171;1424,297;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_56_43_00_15_bb_a9_;0
2024-05-03 05:33:03;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3823,172;1386,324;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_56_44_00_15_27_54_;0
2024-05-03 05:34:03;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3823,173;1433,945;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_56_45_00_15_e1_59_;0
2024-05-03 05:35:10;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3823,173;1414,152;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_45_00_15_94_08_;0
2024-05-03 05:36:11;0,045;0,993;0,025;0,059;0,200;226,40;50,00;3823,174;1418,726;'01_03_14_08_d8_00_02_01_f4_00_2d_00_19_00_3b_03_e1_00_3a_56_46_00_15_a5_e6_;0
2024-05-03 05:37:13;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3823,175;1399,984;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_56_47_00_15_5c_b0_;0
2024-05-03 05:38:15;0,044;0,971;0,024;0,058;0,200;226,40;50,00;3823,176;1393,674;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3a_03_cb_00_3a_56_48_00_15_44_0a_;0
2024-05-03 05:39:22;0,045;0,992;0,026;0,060;0,200;226,80;50,00;3823,177;1400,161;'01_03_14_08_dc_00_02_01_f4_00_2d_00_1a_00_3c_03_e0_00_3a_56_49_00_15_5d_61_;0
2024-05-03 05:40:23;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3823,177;1407,642;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_49_00_15_7a_9a_;0
2024-05-03 05:41:24;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3823,178;1436,838;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_56_4a_00_15_ec_a6_;0
2024-05-03 05:42:26;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3823,179;1382,762;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_56_4b_00_15_19_6a_;0
2024-05-03 05:43:27;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3823,180;1379,495;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_56_4c_00_15_0c_a7_;0
2024-05-03 05:44:29;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3823,180;1416,582;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_56_4c_00_15_9d_86_;0
2024-05-03 05:46:19;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3823,182;1435,082;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_4e_00_15_e5_ca_;0
2024-05-03 05:47:21;0,045;0,992;0,026;0,060;0,200;226,80;50,00;3823,182;1436,832;'01_03_14_08_dc_00_02_01_f4_00_2d_00_1a_00_3c_03_e0_00_3a_56_4e_00_15_ec_a0_;0
2024-05-03 05:48:22;0,045;0,990;0,026;0,060;0,200;227,10;50,00;3823,183;1386,215;'01_03_14_08_df_00_02_01_f4_00_2d_00_1a_00_3c_03_de_00_3a_56_4f_00_15_26_e7_;0
2024-05-03 05:49:24;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3823,184;1399,872;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_56_50_00_15_5c_40_;0
2024-05-03 05:50:25;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3823,185;1414,152;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_56_51_00_15_94_08_;0
2024-05-03 05:51:32;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3823,186;1404,065;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_56_52_00_15_6c_a1_;0
2024-05-03 05:52:34;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3823,186;1382,819;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_56_52_00_15_19_a3_;0
2024-05-03 05:53:35;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3823,187;1394,548;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_56_53_00_15_47_74_;0
2024-05-03 05:54:36;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3823,188;1393,273;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_56_54_00_15_42_79_;0
2024-05-03 05:55:37;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3823,189;1398,781;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_56_55_00_15_57_fd_;0
2024-05-03 05:56:39;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3823,189;1391,146;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_55_00_15_3a_2a_;0
2024-05-03 05:57:45;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3823,190;1422,595;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_56_56_00_15_b5_03_;0
2024-05-03 05:58:46;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3823,191;1432,402;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_56_57_00_15_db_52_;0
2024-05-03 05:59:47;0,044;0,971;0,025;0,060;0,200;226,50;50,00;3823,192;1398,639;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3c_03_cb_00_3a_56_58_00_15_57_6f_;0
2024-05-03 06:00:49;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3823,193;1440,915;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_56_59_00_15_fc_93_;0
2024-05-03 06:01:50;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3823,193;1438,319;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_56_59_00_15_f2_6f_;0
2024-05-03 06:02:52;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3823,194;1431,606;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_56_5a_00_15_d8_36_;0
2024-05-03 06:03:57;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3823,195;1389,250;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_56_5b_00_15_32_c2_;0
2024-05-03 06:04:58;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3823,196;1419,008;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_56_5c_00_15_a7_00_;0
2024-05-03 06:05:59;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3823,196;1378,718;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_56_5c_00_15_09_9e_;0
2024-05-03 06:07:01;0,045;0,991;0,025;0,060;0,200;226,90;50,00;3823,197;1433,822;'01_03_14_08_dd_00_02_01_f4_00_2d_00_19_00_3c_03_df_00_3a_56_5d_00_15_e0_de_;0
2024-05-03 06:08:02;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3823,198;1401,894;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_56_5e_00_15_64_26_;0
2024-05-03 06:09:04;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3823,199;1406,975;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_56_5f_00_15_77_ff_;0
2024-05-03 06:10:10;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3823,199;1400,428;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_5f_00_15_5e_6c_;0
2024-05-03 06:11:12;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3823,200;1423,423;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_60_00_15_b8_3f_;0
2024-05-03 06:12:13;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3823,201;1420,822;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_56_61_00_15_ae_16_;0
2024-05-03 06:13:14;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3823,202;1419,990;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_56_62_00_15_aa_d6_;0
2024-05-03 06:14:16;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3823,203;1378,585;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_56_63_00_15_09_19_;0
2024-05-03 06:15:17;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3823,203;1416,800;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_63_00_15_9e_60_;0
2024-05-03 06:16:23;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3823,204;1426,434;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_64_00_15_c4_02_;0
2024-05-03 06:17:25;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3823,205;1389,531;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_65_00_15_33_db_;0
2024-05-03 06:18:26;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3823,206;1400,002;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_56_66_00_15_5c_c2_;0
2024-05-03 06:19:28;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3823,206;1412,705;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_66_00_15_8e_61_;0
2024-05-03 06:20:30;0,044;0,977;0,024;0,059;0,200;225,10;50,00;3823,207;1393,429;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_56_67_00_15_43_15_;0
2024-05-03 06:21:32;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3823,208;1406,954;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_56_68_00_15_77_ea_;0
2024-05-03 06:22:37;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3823,209;1440,294;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_69_00_15_fa_26_;0
2024-05-03 06:23:39;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3823,209;1386,779;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_56_69_00_15_29_1b_;0
2024-05-03 06:24:41;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3823,210;1434,183;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_56_6a_00_15_e2_47_;0
2024-05-03 06:25:43;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3823,211;1422,215;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_56_6b_00_15_b3_87_;0
2024-05-03 06:26:44;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3823,212;1429,312;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_56_6c_00_15_cf_40_;0
2024-05-03 06:27:51;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3823,213;1403,515;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_56_6d_00_15_6a_7b_;0
2024-05-03 06:28:52;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3823,213;1386,927;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_56_6d_00_15_29_af_;0
2024-05-03 06:29:54;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3823,214;1380,259;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_6e_00_15_0f_a3_;0
2024-05-03 06:30:55;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3823,215;1391,944;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_6f_00_15_3d_48_;0
2024-05-03 06:31:56;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3823,216;1429,634;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_56_70_00_15_d0_82_;0
2024-05-03 06:32:58;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3823,216;1421,659;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_56_70_00_15_b1_5b_;0
2024-05-03 06:34:04;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3823,217;1435,857;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_56_71_00_15_e8_d1_;0
2024-05-03 06:35:06;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3823,218;1418,162;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_56_72_00_15_a3_b2_;0
2024-05-03 06:36:07;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3823,219;1418,917;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_56_73_00_15_a6_a5_;0
2024-05-03 06:37:09;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3823,220;1437,956;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_56_74_00_15_f1_04_;0
2024-05-03 06:38:11;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3823,220;1440,967;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_56_74_00_15_fc_c7_;0
2024-05-03 06:39:17;0,045;0,993;0,026;0,060;0,200;226,40;49,90;3823,221;1391,519;'01_03_14_08_d8_00_02_01_f3_00_2d_00_1a_00_3c_03_e1_00_3a_56_75_00_15_3b_9f_;0
2024-05-03 06:40:18;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3823,222;1418,807;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_56_76_00_15_a6_37_;0
2024-05-03 06:41:20;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3823,223;1396,537;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_56_77_00_15_4f_39_;0
2024-05-03 06:42:21;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3823,223;1422,259;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_56_77_00_15_b3_b3_;0
2024-05-03 06:43:23;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3823,224;1426,610;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_56_78_00_15_c4_b2_;0
2024-05-03 06:44:25;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3823,225;1389,112;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_56_79_00_15_32_38_;0
2024-05-03 06:46:22;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3823,226;1379,299;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_7a_00_15_0b_e3_;0
2024-05-03 06:47:23;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3823,227;1422,015;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_56_7b_00_15_b2_bf_;0
2024-05-03 06:48:24;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3823,228;1395,142;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_56_7c_00_15_49_c6_;0
2024-05-03 06:49:26;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3823,229;1440,457;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_56_7d_00_15_fa_c9_;0
2024-05-03 06:50:27;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3823,229;1414,177;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_56_7d_00_15_94_21_;0
2024-05-03 06:51:29;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3823,230;1439,400;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_7e_00_15_f6_a8_;0
2024-05-03 06:52:35;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3823,231;1408,660;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_56_7f_00_15_7e_94_;0
2024-05-03 06:53:37;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3823,232;1385,004;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_80_00_15_22_2c_;0
2024-05-03 06:54:44;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3823,233;1414,641;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_56_81_00_15_95_f1_;0
2024-05-03 06:55:46;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3823,233;1391,900;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_56_81_00_15_3d_1c_;0
2024-05-03 06:56:47;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3823,234;1408,565;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_56_82_00_15_7e_35_;0
2024-05-03 06:57:49;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3823,235;1383,757;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_56_83_00_15_1d_4d_;0
2024-05-03 06:58:56;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3823,236;1419,376;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_56_84_00_15_a8_70_;0
2024-05-03 06:59:57;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3823,237;1408,221;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_56_85_00_15_7c_dd_;0
2024-05-03 07:00:58;0,044;0,969;0,025;0,060;0,200;227,00;50,00;3823,237;1397,217;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_3a_56_85_00_15_51_e1_;0
2024-05-03 07:02:00;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3823,238;1382,638;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_56_86_00_15_18_ee_;0
2024-05-03 07:03:01;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3823,239;1396,595;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_56_87_00_15_4f_73_;0
2024-05-03 07:04:03;0,044;0,977;0,024;0,059;0,200;225,10;50,00;3823,240;1405,664;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_56_88_00_15_72_e0_;0
2024-05-03 07:05:09;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3823,240;1408,465;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_56_88_00_15_7d_d1_;0
2024-05-03 07:06:11;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3823,241;1380,343;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_56_89_00_15_0f_f7_;0
2024-05-03 07:07:13;0,044;0,970;0,025;0,060;0,200;226,80;50,00;3823,242;1387,354;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_3a_56_8a_00_15_2b_5a_;0
2024-05-03 07:08:14;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3823,243;1386,324;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_56_8b_00_15_27_54_;0
2024-05-03 07:09:16;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3823,243;1385,384;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_8b_00_15_23_a8_;0
2024-05-03 07:10:22;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3823,244;1395,570;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_56_8c_00_15_4b_72_;0
2024-05-03 07:11:24;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3823,245;1395,155;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_3a_56_8d_00_15_49_d3_;0
2024-05-03 07:12:25;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3823,246;1404,286;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_8e_00_15_6d_7e_;0
2024-05-03 07:13:27;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3823,246;1404,286;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_8e_00_15_6d_7e_;0
2024-05-03 07:14:28;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3823,247;1391,806;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_8f_00_15_3c_be_;0
2024-05-03 07:15:35;0,044;0,975;0,025;0,060;0,200;225,60;49,90;3823,248;1379,278;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3c_03_cf_00_3a_56_90_00_15_0b_ce_;0
2024-05-03 07:16:36;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3823,249;1436,108;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_91_00_15_e9_cc_;0
2024-05-03 07:17:37;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3823,250;1382,860;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_92_00_15_19_cc_;0
2024-05-03 07:18:39;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3823,250;1428,693;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_56_92_00_15_cc_d5_;0
2024-05-03 07:19:40;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3823,251;1418,159;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_93_00_15_a3_af_;0
2024-05-03 07:20:42;0,044;0,977;0,025;0,059;0,200;225,10;49,90;3823,252;1437,912;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3b_03_d1_00_3a_56_94_00_15_f0_d8_;0
2024-05-03 07:21:48;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3823,253;1391,126;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_95_00_15_3a_16_;0
2024-05-03 07:22:50;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3823,253;1435,947;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_56_95_00_15_e9_2b_;0
2024-05-03 07:23:52;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3823,254;1411,837;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_56_96_00_15_8a_fd_;0
2024-05-03 07:24:53;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3823,255;1434,222;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_97_00_15_e2_6e_;0
2024-05-03 07:25:59;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3823,256;1406,937;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_56_98_00_15_77_d9_;0
2024-05-03 07:27:01;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3823,257;1429,380;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_56_99_00_15_cf_84_;0
2024-05-03 07:28:03;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,257;1384,984;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_56_99_00_15_22_18_;0
2024-05-03 07:29:04;0,045;0,996;0,025;0,060;0,200;225,80;50,00;3823,258;1412,341;'01_03_14_08_d2_00_02_01_f4_00_2d_00_19_00_3c_03_e4_00_3a_56_9a_00_15_8c_f5_;0
2024-05-03 07:30:05;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3823,259;1398,931;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_56_9b_00_15_58_93_;0
2024-05-03 07:31:13;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3823,260;1435,986;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_56_9c_00_15_e9_52_;0
2024-05-03 07:32:14;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3823,260;1406,557;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_56_9c_00_15_76_5d_;0
2024-05-03 07:33:16;0,044;0,970;0,026;0,060;0,200;226,60;49,90;3823,261;1399,696;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_56_9d_00_15_5b_90_;0
2024-05-03 07:34:17;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3823,262;1439,985;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_56_9e_00_15_f8_f1_;0
2024-05-03 07:35:19;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3823,263;1419,569;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_56_9f_00_15_a9_31_;0
2024-05-03 07:36:26;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3823,264;1423,592;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_56_a0_00_15_b8_e8_;0
2024-05-03 07:37:27;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3823,264;1418,433;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_56_a0_00_15_a4_c1_;0
2024-05-03 07:38:29;0,044;0,973;0,026;0,059;0,200;226,00;49,90;3823,265;1417,605;'01_03_14_08_d4_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_3a_56_a1_00_15_a1_85_;0
2024-05-03 07:39:30;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3823,266;1377,537;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_56_a2_00_15_05_01_;0
2024-05-03 07:40:31;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3823,267;1416,796;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_56_a3_00_15_9e_5c_;0
2024-05-03 07:41:33;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3823,267;1407,568;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_56_a3_00_15_7a_50_;0
2024-05-03 07:42:34;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3823,268;1426,494;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_56_a4_00_15_c4_3e_;0
2024-05-03 07:43:40;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3823,269;1405,006;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_56_a5_00_15_70_4e_;0
2024-05-03 07:44:42;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3823,270;1383,674;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_56_a6_00_15_1c_fa_;0
2024-05-03 07:46:24;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3823,271;1389,781;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_56_a7_00_15_34_d5_;0
2024-05-03 07:47:26;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3823,272;1379,484;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_56_a8_00_15_0c_9c_;0
2024-05-03 07:48:28;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3823,273;1407,852;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_56_a9_00_15_7b_6c_;0
2024-05-03 07:49:30;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3823,273;1441,048;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_56_a9_00_15_fd_18_;0
2024-05-03 07:50:31;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3823,274;1408,433;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_56_aa_00_15_7d_b1_;0
2024-05-03 07:51:38;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3823,275;1427,837;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_56_ab_00_15_c9_7d_;0
2024-05-03 07:52:40;0,045;0,986;0,027;0,060;0,200;228,10;50,00;3823,276;1397,153;'01_03_14_08_e9_00_02_01_f4_00_2d_00_1b_00_3c_03_da_00_3a_56_ac_00_15_51_a1_;0
2024-05-03 07:53:42;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3823,276;1436,404;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_56_ac_00_15_ea_f4_;0
2024-05-03 07:54:49;0,045;0,982;0,028;0,061;0,200;229,00;50,00;3823,277;1423,715;'01_03_14_08_f2_00_02_01_f4_00_2d_00_1c_00_3d_03_d6_00_3a_56_ad_00_15_b9_63_;0
2024-05-03 07:55:50;0,045;0,982;0,028;0,061;0,200;229,10;50,00;3823,278;1406,111;'01_03_14_08_f3_00_02_01_f4_00_2d_00_1c_00_3d_03_d6_00_3a_56_ae_00_15_74_9f_;0
2024-05-03 07:56:51;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3823,279;1390,037;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_56_af_00_15_35_d5_;0
2024-05-03 07:57:52;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3823,280;1402,230;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_56_b0_00_15_65_76_;0
2024-05-03 07:58:54;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3823,280;1387,743;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_56_b0_00_15_2c_df_;0
2024-05-03 08:00:01;0,045;0,983;0,027;0,061;0,200;228,70;50,00;3823,281;1415,295;'01_03_14_08_ef_00_02_01_f4_00_2d_00_1b_00_3d_03_d7_00_3a_56_b1_00_15_98_7f_;0
2024-05-03 08:01:02;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3823,282;1400,580;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_56_b2_00_15_5f_04_;0
2024-05-03 08:02:03;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3823,283;1396,706;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_56_b3_00_15_4f_e2_;0
2024-05-03 08:03:05;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3823,283;1440,920;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_56_b3_00_15_fc_98_;0
2024-05-03 08:04:06;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3823,284;1392,841;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_56_b4_00_15_40_c9_;0
2024-05-03 08:05:14;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3823,285;1405,262;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_56_b5_00_15_71_4e_;0
2024-05-03 08:06:15;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3823,286;1426,698;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_56_b6_00_15_c5_0a_;0
2024-05-03 08:07:17;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3823,287;1377,555;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_56_b7_00_15_05_13_;0
2024-05-03 08:08:18;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3823,287;1430,817;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_56_b7_00_15_d5_21_;0
2024-05-03 08:09:20;0,044;0,982;0,023;0,057;0,200;223,90;49,90;3823,288;1425,826;'01_03_14_08_bf_00_02_01_f3_00_2c_00_17_00_39_03_d6_00_3a_56_b8_00_15_c1_a2_;0
2024-05-03 08:10:26;0,044;0,981;0,024;0,057;0,200;224,20;50,00;3823,289;1417,234;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_56_b9_00_15_a0_12_;0
2024-05-03 08:11:27;0,044;0,982;0,024;0,057;0,200;224,00;49,90;3823,290;1400,232;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_39_03_d6_00_3a_56_ba_00_15_5d_a8_;0
2024-05-03 08:12:29;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3823,290;1405,951;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_3a_56_ba_00_15_73_ff_;0
2024-05-03 08:13:31;0,043;0,956;0,024;0,058;0,200;224,70;49,90;3823,291;1404,077;'01_03_14_08_c7_00_02_01_f3_00_2b_00_18_00_3a_03_bc_00_3a_56_bb_00_15_6c_ad_;0
2024-05-03 08:14:33;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3823,292;1379,887;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_56_bc_00_15_0e_2f_;0
2024-05-03 08:15:38;0,044;0,977;0,024;0,058;0,200;225,10;49,90;3823,293;1386,620;'01_03_14_08_cb_00_02_01_f3_00_2c_00_18_00_3a_03_d1_00_3a_56_bd_00_15_28_7c_;0
2024-05-03 08:16:40;0,044;0,977;0,025;0,059;0,200;225,00;50,00;3823,293;1399,790;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_56_bd_00_15_5b_ee_;0
2024-05-03 08:17:42;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3823,294;1377,226;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_56_be_00_15_03_ca_;0
2024-05-03 08:18:43;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3823,295;1426,387;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_56_bf_00_15_c3_d3_;0
2024-05-03 08:19:44;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3823,296;1395,917;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_56_c0_00_15_4c_cd_;0
2024-05-03 08:20:51;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3823,296;1391,726;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_56_c0_00_15_3c_6e_;0
2024-05-03 08:21:54;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3823,297;1409,207;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_56_c1_00_15_80_b7_;0
2024-05-03 08:23:00;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3823,298;1421,483;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_56_c2_00_15_b0_ab_;0
2024-05-03 08:24:01;0,056;0,831;0,019;0,071;0,300;224,50;50,00;3823,299;1380,979;'01_03_14_08_c5_00_03_01_f4_00_38_00_13_00_47_03_3f_00_3a_56_c3_00_15_12_73_;0
2024-05-03 08:25:03;0,056;0,834;0,019;0,071;0,300;223,80;50,00;3823,300;1438,299;'01_03_14_08_be_00_03_01_f4_00_38_00_13_00_47_03_42_00_3a_56_c4_00_15_f2_5b_;0
2024-05-03 08:26:04;0,055;0,817;0,018;0,070;0,300;224,20;50,00;3823,301;1422,757;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_46_03_31_00_3a_56_c5_00_15_b5_a5_;0
2024-05-03 08:27:05;0,056;0,832;0,018;0,070;0,300;224,30;50,00;3823,302;1379,665;'01_03_14_08_c3_00_03_01_f4_00_38_00_12_00_46_03_40_00_3a_56_c6_00_15_0d_51_;0
2024-05-03 08:28:06;0,055;0,814;0,020;0,070;0,300;225,20;50,00;3823,303;1412,805;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_46_03_2e_00_3a_56_c7_00_15_8e_c5_;0
2024-05-03 08:29:13;0,055;0,816;0,020;0,070;0,300;224,60;50,00;3823,304;1432,350;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_46_03_30_00_3a_56_c8_00_15_db_1e_;0
2024-05-03 08:30:14;0,056;0,832;0,019;0,071;0,300;224,30;50,00;3823,305;1389,630;'01_03_14_08_c3_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_56_c9_00_15_34_3e_;0
2024-05-03 08:31:16;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3823,306;1429,146;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_56_ca_00_15_ce_9a_;0
2024-05-03 08:32:18;0,056;0,830;0,020;0,071;0,300;224,70;50,00;3823,307;1433,789;'01_03_14_08_c7_00_03_01_f4_00_38_00_14_00_47_03_3e_00_3a_56_cb_00_15_e0_bd_;0
2024-05-03 08:33:19;0,055;0,816;0,019;0,070;0,300;224,60;50,00;3823,308;1409,195;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_46_03_30_00_3a_56_cc_00_15_80_ab_;0
2024-05-03 08:34:25;0,056;0,829;0,020;0,071;0,300;225,10;50,00;3823,309;1384,685;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_47_03_3d_00_3a_56_cd_00_15_20_ed_;0
2024-05-03 08:35:26;0,056;0,829;0,020;0,071;0,300;225,10;50,00;3823,310;1429,741;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_47_03_3d_00_3a_56_ce_00_15_d0_ed_;0
2024-05-03 08:36:28;0,055;0,819;0,018;0,070;0,300;223,80;50,00;3823,311;1441,789;'01_03_14_08_be_00_03_01_f4_00_37_00_12_00_46_03_33_00_3a_56_cf_00_15_ff_fd_;0
2024-05-03 08:37:30;0,055;0,817;0,018;0,070;0,300;224,30;50,00;3823,311;1419,355;'01_03_14_08_c3_00_03_01_f4_00_37_00_12_00_46_03_31_00_3a_56_cf_00_15_a8_5b_;0
2024-05-03 08:38:31;0,055;0,816;0,020;0,071;0,300;224,50;50,00;3823,312;1381,069;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_56_d0_00_15_12_cd_;0
2024-05-03 08:39:32;0,055;0,817;0,020;0,071;0,300;224,20;50,00;3823,313;1435,321;'01_03_14_08_c2_00_03_01_f4_00_37_00_14_00_47_03_31_00_3a_56_d1_00_15_e6_b9_;0
2024-05-03 08:40:39;0,055;0,816;0,019;0,070;0,300;224,50;50,00;3823,314;1418,473;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_46_03_30_00_3a_56_d2_00_15_a4_e9_;0
2024-05-03 08:41:41;0,056;0,827;0,020;0,072;0,300;225,70;50,00;3823,315;1390,593;'01_03_14_08_d1_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_56_d3_00_15_38_01_;0
2024-05-03 08:42:44;0,055;0,816;0,019;0,071;0,300;224,60;50,00;3823,316;1379,644;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_47_03_30_00_3a_56_d4_00_15_0d_3c_;0
2024-05-03 08:43:50;0,056;0,831;0,020;0,071;0,300;224,50;50,00;3823,317;1436,099;'01_03_14_08_c5_00_03_01_f4_00_38_00_14_00_47_03_3f_00_3a_56_d5_00_15_e9_c3_;0
2024-05-03 08:44:52;0,055;0,815;0,019;0,072;0,300;224,80;50,00;3823,318;1403,172;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_48_03_2f_00_3a_56_d6_00_15_69_24_;0
2024-05-03 08:46:28;0,055;0,813;0,020;0,072;0,300;225,40;50,00;3823,320;1423,835;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_48_03_2d_00_3a_56_d8_00_15_b9_db_;0
2024-05-03 08:47:29;0,056;0,829;0,020;0,071;0,300;225,00;50,00;3823,321;1400,085;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_47_03_3d_00_3a_56_d9_00_15_5d_15_;0
2024-05-03 08:48:31;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3823,322;1418,791;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_56_da_00_15_a6_27_;0
2024-05-03 08:49:32;0,056;0,828;0,020;0,071;0,300;225,20;50,00;3823,323;1402,013;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_56_db_00_15_64_9d_;0
2024-05-03 08:50:34;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3823,324;1438,546;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_56_dc_00_15_f3_52_;0
2024-05-03 08:51:35;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3823,325;1428,362;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_56_dd_00_15_cb_8a_;0
2024-05-03 08:52:42;0,056;0,826;0,020;0,072;0,300;225,80;50,00;3823,326;1441,094;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_48_03_3a_00_3a_56_de_00_15_fd_46_;0
2024-05-03 08:53:43;0,056;0,827;0,019;0,072;0,300;225,60;50,00;3823,327;1433,482;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_56_df_00_15_df_8a_;0
2024-05-03 08:54:45;0,056;0,825;0,020;0,072;0,300;226,00;50,00;3823,328;1386,242;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_48_03_39_00_3a_56_e0_00_15_27_02_;0
2024-05-03 08:55:52;0,056;0,826;0,021;0,072;0,300;225,90;50,00;3823,329;1438,794;'01_03_14_08_d3_00_03_01_f4_00_38_00_15_00_48_03_3a_00_3a_56_e1_00_15_f4_4a_;0
2024-05-03 08:56:54;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3823,330;1440,646;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_56_e2_00_15_fb_86_;0
2024-05-03 08:57:57;0,056;0,821;0,022;0,072;0,300;227,20;50,00;3823,331;1420,942;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_56_e3_00_15_ae_8e_;0
2024-05-03 08:58:58;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3823,332;1435,414;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_56_e4_00_15_e7_16_;0
2024-05-03 09:00:04;0,055;0,808;0,022;0,073;0,300;226,80;50,00;3823,333;1427,012;'01_03_14_08_dc_00_03_01_f4_00_37_00_16_00_49_03_28_00_3a_56_e5_00_15_c6_44_;0
2024-05-03 09:01:06;0,055;0,812;0,021;0,072;0,300;225,60;49,90;3823,334;1385,731;'01_03_14_08_d0_00_03_01_f3_00_37_00_15_00_48_03_2c_00_3a_56_e6_00_15_25_03_;0
2024-05-03 09:02:07;0,056;0,827;0,021;0,072;0,300;225,60;49,90;3823,334;1398,285;'01_03_14_08_d0_00_03_01_f3_00_38_00_15_00_48_03_3b_00_3a_56_e6_00_15_56_0d_;0
2024-05-03 09:03:09;0,056;0,826;0,021;0,072;0,300;225,90;49,90;3823,335;1397,577;'01_03_14_08_d3_00_03_01_f3_00_38_00_15_00_48_03_3a_00_3a_56_e7_00_15_53_49_;0
2024-05-03 09:04:11;0,056;0,827;0,020;0,071;0,300;225,50;50,00;3823,336;1418,774;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_47_03_3b_00_3a_56_e8_00_15_a6_16_;0
2024-05-03 09:05:12;0,055;0,816;0,020;0,071;0,300;224,60;50,00;3823,337;1410,692;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_56_e9_00_15_86_84_;0
2024-05-03 09:06:18;0,056;0,828;0,019;0,072;0,300;225,30;50,00;3823,338;1397,546;'01_03_14_08_cd_00_03_01_f4_00_38_00_13_00_48_03_3c_00_3a_56_ea_00_15_53_2a_;0
2024-05-03 09:07:20;0,056;0,825;0,020;0,072;0,300;226,00;50,00;3823,339;1398,464;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_48_03_39_00_3a_56_eb_00_15_56_c0_;0
2024-05-03 09:08:22;0,055;0,807;0,020;0,072;0,300;227,00;50,00;3823,340;1414,870;'01_03_14_08_de_00_03_01_f4_00_37_00_14_00_48_03_27_00_3a_56_ec_00_15_96_d6_;0
2024-05-03 09:09:24;0,056;0,824;0,020;0,073;0,300;226,50;50,00;3823,341;1410,364;'01_03_14_08_d9_00_03_01_f4_00_38_00_14_00_49_03_38_00_3a_56_ed_00_15_85_3c_;0
2024-05-03 09:10:26;0,055;0,813;0,019;0,071;0,300;225,30;50,00;3823,342;1394,197;'01_03_14_08_cd_00_03_01_f4_00_37_00_13_00_47_03_2d_00_3a_56_ee_00_15_46_15_;0
2024-05-03 09:11:32;0,055;0,811;0,021;0,072;0,300;225,90;50,00;3823,343;1409,159;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_56_ef_00_15_80_87_;0
2024-05-03 09:12:33;0,055;0,813;0,019;0,072;0,300;225,50;50,00;3823,344;1384,027;'01_03_14_08_cf_00_03_01_f4_00_37_00_13_00_48_03_2d_00_3a_56_f0_00_15_1e_5b_;0
2024-05-03 09:13:36;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3823,345;1386,367;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_56_f1_00_15_27_7f_;0
2024-05-03 09:14:37;0,056;0,823;0,021;0,073;0,300;226,80;50,00;3823,346;1409,994;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_56_f2_00_15_83_ca_;0
2024-05-03 09:15:38;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3823,347;1436,758;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_56_f3_00_15_ec_56_;0
2024-05-03 09:16:45;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3823,348;1390,462;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_56_f4_00_15_37_7e_;0
2024-05-03 09:17:47;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3823,349;1411,823;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_56_f5_00_15_8a_ef_;0
2024-05-03 09:18:48;0,056;0,820;0,022;0,072;0,300;227,40;50,00;3823,350;1431,090;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_48_03_34_00_3a_56_f6_00_15_d6_32_;0
2024-05-03 09:19:50;0,056;0,822;0,022;0,073;0,300;227,00;50,00;3823,351;1439,223;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_56_f7_00_15_f5_f7_;0
2024-05-03 09:20:57;0,055;0,811;0,020;0,072;0,300;225,80;50,00;3823,352;1378,691;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_56_f8_00_15_09_83_;0
2024-05-03 09:21:59;0,056;0,824;0,020;0,073;0,300;226,30;50,00;3823,353;1421,265;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_49_03_38_00_3a_56_f9_00_15_af_d1_;0
2024-05-03 09:23:00;0,056;0,823;0,020;0,073;0,300;226,80;50,00;3823,354;1378,036;'01_03_14_08_dc_00_03_01_f4_00_38_00_14_00_49_03_37_00_3a_56_fa_00_15_06_f4_;0
2024-05-03 09:24:02;0,056;0,820;0,021;0,073;0,300;227,40;50,00;3823,355;1393,957;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_49_03_34_00_3a_56_fb_00_15_45_25_;0
2024-05-03 09:25:08;0,056;0,820;0,021;0,073;0,300;227,40;50,00;3823,356;1438,948;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_49_03_34_00_3a_56_fc_00_15_f4_e4_;0
2024-05-03 09:26:09;0,056;0,824;0,020;0,072;0,300;226,40;50,00;3823,357;1422,485;'01_03_14_08_d8_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_56_fd_00_15_b4_95_;0
2024-05-03 09:27:11;0,056;0,824;0,020;0,072;0,300;226,30;50,00;3823,358;1381,248;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_56_fe_00_15_13_80_;0
2024-05-03 09:28:12;0,056;0,827;0,020;0,072;0,300;225,70;50,00;3823,359;1440,200;'01_03_14_08_d1_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_56_ff_00_15_f9_c8_;0
2024-05-03 09:29:14;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3823,360;1378,455;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_57_00_00_15_08_97_;0
2024-05-03 09:30:20;0,056;0,824;0,021;0,072;0,300;226,40;50,00;3823,361;1405,349;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_57_01_00_15_71_a5_;0
2024-05-03 09:31:22;0,055;0,814;0,020;0,072;0,300;225,10;50,00;3823,362;1402,384;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_48_03_2e_00_3a_57_02_00_15_66_10_;0
2024-05-03 09:32:23;0,056;0,826;0,020;0,072;0,300;225,80;50,00;3823,363;1404,032;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_48_03_3a_00_3a_57_03_00_15_6c_80_;0
2024-05-03 09:33:25;0,055;0,811;0,021;0,072;0,300;225,90;50,00;3823,364;1438,031;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_57_04_00_15_f1_4f_;0
2024-05-03 09:34:27;0,055;0,814;0,021;0,072;0,300;225,10;50,00;3823,365;1430,317;'01_03_14_08_cb_00_03_01_f4_00_37_00_15_00_48_03_2e_00_3a_57_05_00_15_d3_2d_;0
2024-05-03 09:35:33;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3823,366;1418,257;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_57_06_00_15_a4_11_;0
2024-05-03 09:36:34;0,055;0,814;0,021;0,071;0,300;225,10;50,00;3823,367;1389,341;'01_03_14_08_cb_00_03_01_f4_00_37_00_15_00_47_03_2e_00_3a_57_07_00_15_33_1d_;0
2024-05-03 09:37:36;0,055;0,815;0,021;0,071;0,300;224,80;50,00;3823,368;1398,682;'01_03_14_08_c8_00_03_01_f4_00_37_00_15_00_47_03_2f_00_3a_57_08_00_15_57_9a_;0
2024-05-03 09:38:37;0,056;0,831;0,020;0,072;0,300;224,40;50,00;3823,369;1398,217;'01_03_14_08_c4_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_57_09_00_15_55_c9_;0
2024-05-03 09:39:44;0,055;0,819;0,018;0,070;0,300;223,80;50,00;3823,370;1437,244;'01_03_14_08_be_00_03_01_f4_00_37_00_12_00_46_03_33_00_3a_57_0a_00_15_ee_3c_;0
2024-05-03 09:40:46;0,055;0,811;0,021;0,071;0,300;225,90;50,00;3823,371;1409,212;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_47_03_2b_00_3a_57_0b_00_15_80_bc_;0
2024-05-03 09:41:47;0,056;0,823;0,020;0,072;0,300;226,70;50,00;3823,372;1400,798;'01_03_14_08_db_00_03_01_f4_00_38_00_14_00_48_03_37_00_3a_57_0c_00_15_5f_de_;0
2024-05-03 09:42:48;0,056;0,824;0,021;0,072;0,300;226,40;50,00;3823,373;1421,734;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_57_0d_00_15_b1_a6_;0
2024-05-03 09:43:51;0,055;0,809;0,022;0,072;0,300;226,50;50,00;3823,373;1414,672;'01_03_14_08_d9_00_03_01_f4_00_37_00_16_00_48_03_29_00_3a_57_0d_00_15_96_10_;0
2024-05-03 09:44:57;0,056;0,823;0,020;0,072;0,300;226,60;50,00;3823,375;1413,666;'01_03_14_08_da_00_03_01_f4_00_38_00_14_00_48_03_37_00_3a_57_0f_00_15_92_22_;0
2024-05-03 09:46:31;0,056;0,823;0,021;0,073;0,300;226,70;50,00;3823,376;1415,028;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_57_10_00_15_97_74_;0
2024-05-03 09:47:32;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3823,377;1428,260;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_57_11_00_15_cb_24_;0
2024-05-03 09:48:34;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3823,378;1391,396;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_57_12_00_15_3b_24_;0
2024-05-03 09:49:35;0,056;0,823;0,020;0,072;0,300;226,60;50,00;3823,379;1397,732;'01_03_14_08_da_00_03_01_f4_00_38_00_14_00_48_03_37_00_3a_57_13_00_15_53_e4_;0
2024-05-03 09:50:37;0,056;0,823;0,020;0,072;0,300;226,60;50,00;3823,380;1434,149;'01_03_14_08_da_00_03_01_f4_00_38_00_14_00_48_03_37_00_3a_57_14_00_15_e2_25_;0
2024-05-03 09:51:43;0,056;0,820;0,021;0,073;0,300;227,40;50,00;3823,381;1385,708;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_49_03_34_00_3a_57_15_00_15_24_ec_;0
2024-05-03 09:52:45;0,056;0,825;0,020;0,072;0,300;226,20;50,00;3823,382;1425,268;'01_03_14_08_d6_00_03_01_f4_00_38_00_14_00_48_03_39_00_3a_57_16_00_15_bf_74_;0
2024-05-03 09:53:47;0,055;0,814;0,020;0,072;0,300;225,00;50,00;3823,383;1395,240;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_48_03_2e_00_3a_57_17_00_15_4a_28_;0
2024-05-03 09:54:53;0,056;0,829;0,019;0,071;0,300;225,00;50,00;3823,384;1382,241;'01_03_14_08_ca_00_03_01_f4_00_38_00_13_00_47_03_3d_00_3a_57_18_00_15_17_61_;0
2024-05-03 09:55:55;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3823,385;1434,759;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_3a_57_19_00_15_e4_87_;0
2024-05-03 09:56:57;0,056;0,828;0,020;0,071;0,300;225,40;50,00;3823,386;1396,005;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_57_1a_00_15_4d_25_;0
2024-05-03 09:57:58;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3823,387;1378,167;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_57_1b_00_15_07_77_;0
2024-05-03 09:58:59;0,055;0,810;0,020;0,072;0,300;226,10;50,00;3823,388;1437,180;'01_03_14_08_d5_00_03_01_f4_00_37_00_14_00_48_03_2a_00_3a_57_1c_00_15_ed_fc_;0
2024-05-03 10:00:05;0,056;0,827;0,021;0,071;0,300;225,60;50,00;3823,389;1384,690;'01_03_14_08_d0_00_03_01_f4_00_38_00_15_00_47_03_3b_00_3a_57_1d_00_15_20_f2_;0
2024-05-03 10:01:07;0,056;0,825;0,021;0,071;0,300;226,00;50,00;3823,390;1376,770;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_47_03_39_00_3a_57_1e_00_15_02_02_;0
2024-05-03 10:02:08;0,056;0,825;0,020;0,071;0,300;226,00;49,90;3823,391;1380,412;'01_03_14_08_d4_00_03_01_f3_00_38_00_14_00_47_03_39_00_3a_57_1f_00_15_10_3c_;0
2024-05-03 10:03:10;0,055;0,813;0,020;0,071;0,300;225,50;49,90;3823,392;1376,984;'01_03_14_08_cf_00_03_01_f3_00_37_00_14_00_47_03_2d_00_3a_57_20_00_15_02_d8_;0
2024-05-03 10:04:11;0,055;0,813;0,020;0,071;0,300;225,50;49,90;3823,392;1376,984;'01_03_14_08_cf_00_03_01_f3_00_37_00_14_00_47_03_2d_00_3a_57_20_00_15_02_d8_;0
2024-05-03 10:05:18;0,055;0,814;0,020;0,071;0,300;225,00;49,90;3823,394;1400,020;'01_03_14_08_ca_00_03_01_f3_00_37_00_14_00_47_03_2e_00_3a_57_22_00_15_5c_d4_;0
2024-05-03 10:06:19;0,055;0,814;0,020;0,071;0,300;225,00;49,90;3823,395;1379,604;'01_03_14_08_ca_00_03_01_f3_00_37_00_14_00_47_03_2e_00_3a_57_23_00_15_0d_14_;0
2024-05-03 10:07:21;0,056;0,827;0,020;0,071;0,300;225,60;50,00;3823,395;1394,114;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_47_03_3b_00_3a_57_23_00_15_45_c2_;0
2024-05-03 10:08:22;0,072;0,796;0,007;0,091;0,400;226,00;50,00;3823,397;1428,916;'01_03_14_08_d4_00_04_01_f4_00_48_00_07_00_5b_03_1c_00_3a_57_25_00_15_cd_b4_;0
2024-05-03 10:09:29;0,072;0,798;0,007;0,091;0,400;225,40;50,00;3823,398;1393,006;'01_03_14_08_ce_00_04_01_f4_00_48_00_07_00_5b_03_1e_00_3a_57_26_00_15_41_6e_;0
2024-05-03 10:10:31;0,208;0,842;0,042;0,248;1,100;224,50;50,00;3823,400;1377,340;'01_03_14_08_c5_00_0b_01_f4_00_d0_00_2a_00_f8_03_4a_00_3a_57_28_00_15_04_3c_;0
2024-05-03 10:11:32;0,192;0,855;0,033;0,228;1,000;224,40;50,00;3823,404;1402,852;'01_03_14_08_c4_00_0a_01_f4_00_c0_00_21_00_e4_03_57_00_3a_57_2c_00_15_67_e4_;0
2024-05-03 10:12:33;0,209;0,844;0,043;0,248;1,100;225,00;50,00;3823,407;1409,685;'01_03_14_08_ca_00_0b_01_f4_00_d1_00_2b_00_f8_03_4c_00_3a_57_2f_00_15_82_95_;0
2024-05-03 10:13:34;0,212;0,861;0,041;0,250;1,100;223,80;50,00;3823,411;1439,604;'01_03_14_08_be_00_0b_01_f4_00_d4_00_29_00_fa_03_5d_00_3a_57_33_00_15_f7_74_;0
2024-05-03 10:14:36;0,213;0,862;0,043;0,253;1,100;224,50;50,00;3823,414;1378,194;'01_03_14_08_c5_00_0b_01_f4_00_d5_00_2b_00_fd_03_5e_00_3a_57_36_00_15_07_92_;0
2024-05-03 10:15:38;0,228;0,847;0,054;0,270;1,200;224,30;50,00;3823,418;1413,381;'01_03_14_08_c3_00_0c_01_f4_00_e4_00_36_01_0e_03_4f_00_3a_57_3a_00_15_91_05_;0
2024-05-03 10:16:43;0,216;0,872;0,045;0,257;1,100;225,10;50,00;3823,422;1423,294;'01_03_14_08_cb_00_0b_01_f4_00_d8_00_2d_01_01_03_68_00_3a_57_3e_00_15_b7_be_;0
2024-05-03 10:17:45;0,214;0,859;0,045;0,255;1,100;226,30;50,00;3823,426;1420,760;'01_03_14_08_d7_00_0b_01_f4_00_d6_00_2d_00_ff_03_5b_00_3a_57_42_00_15_ad_d8_;0
2024-05-03 10:18:47;0,235;0,867;0,058;0,278;1,200;225,70;50,00;3823,430;1409,339;'01_03_14_08_d1_00_0c_01_f4_00_eb_00_3a_01_16_03_63_00_3a_57_46_00_15_81_3b_;0
2024-05-03 10:19:48;0,210;0,848;0,041;0,250;1,100;225,10;50,00;3823,434;1402,284;'01_03_14_08_cb_00_0b_01_f4_00_d2_00_29_00_fa_03_50_00_3a_57_4a_00_15_65_ac_;0
2024-05-03 10:20:50;0,230;0,848;0,055;0,273;1,200;225,80;50,00;3823,437;1423,727;'01_03_14_08_d2_00_0c_01_f4_00_e6_00_37_01_11_03_50_00_3a_57_4d_00_15_b9_6f_;0
2024-05-03 10:21:56;0,225;0,908;0,051;0,267;1,100;225,10;50,00;3823,441;1401,116;'01_03_14_08_cb_00_0b_01_f4_00_e1_00_33_01_0b_03_8c_00_3a_57_51_00_15_61_1c_;0
2024-05-03 10:22:58;0,210;0,846;0,042;0,250;1,100;225,50;50,00;3823,445;1397,791;'01_03_14_08_cf_00_0b_01_f4_00_d2_00_2a_00_fa_03_4e_00_3a_57_55_00_15_54_1f_;0
2024-05-03 10:24:00;0,210;0,845;0,043;0,250;1,100;225,90;50,00;3823,449;1406,066;'01_03_14_08_d3_00_0b_01_f4_00_d2_00_2b_00_fa_03_4d_00_3a_57_59_00_15_74_72_;0
2024-05-03 10:25:02;0,208;0,840;0,041;0,249;1,100;225,10;50,00;3823,453;1400,347;'01_03_14_08_cb_00_0b_01_f4_00_d0_00_29_00_f9_03_48_00_3a_57_5d_00_15_5e_1b_;0
2024-05-03 10:26:08;0,206;0,916;0,040;0,246;1,000;224,80;50,00;3823,456;1419,996;'01_03_14_08_c8_00_0a_01_f4_00_ce_00_28_00_f6_03_94_00_3a_57_60_00_15_aa_dc_;0
2024-05-03 10:27:09;0,207;0,841;0,040;0,246;1,100;223,60;50,00;3823,460;1384,186;'01_03_14_08_bc_00_0b_01_f4_00_cf_00_28_00_f6_03_49_00_3a_57_64_00_15_1e_fa_;0
