Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-03 10:28:12;0,217;0,882;0,045;0,257;1,100;223,60;50,00;3823,464;1376,593;'01_03_14_08_bc_00_0b_01_f4_00_d9_00_2d_01_01_03_72_00_3a_57_68_00_15_01_51_;0
2024-05-03 10:29:13;0,226;0,909;0,053;0,267;1,100;226,00;50,00;3823,467;1431,884;'01_03_14_08_d4_00_0b_01_f4_00_e2_00_35_01_0b_03_8d_00_3a_57_6b_00_15_d9_4c_;0
2024-05-03 10:30:14;0,209;0,843;0,042;0,249;1,100;225,30;50,00;3823,471;1395,097;'01_03_14_08_cd_00_0b_01_f4_00_d1_00_2a_00_f9_03_4b_00_3a_57_6f_00_15_49_99_;0
2024-05-03 10:31:16;0,225;0,907;0,051;0,266;1,100;225,30;50,00;3823,475;1389,262;'01_03_14_08_cd_00_0b_01_f4_00_e1_00_33_01_0a_03_8b_00_3a_57_73_00_15_32_ce_;0
2024-05-03 10:32:23;0,245;0,907;0,061;0,287;1,200;224,90;50,00;3823,480;1439,329;'01_03_14_08_c9_00_0c_01_f4_00_f5_00_3d_01_1f_03_8b_00_3a_57_78_00_15_f6_61_;0
2024-05-03 10:33:24;0,245;0,902;0,061;0,287;1,200;226,10;50,00;3823,484;1424,626;'01_03_14_08_d5_00_0c_01_f4_00_f5_00_3d_01_1f_03_86_00_3a_57_7c_00_15_bc_f2_;0
2024-05-03 10:34:26;0,227;0,913;0,051;0,268;1,100;225,90;50,00;3823,488;1440,756;'01_03_14_08_d3_00_0b_01_f4_00_e3_00_33_01_0c_03_91_00_3a_57_80_00_15_fb_f4_;0
2024-05-03 10:35:27;0,211;0,848;0,043;0,250;1,100;226,10;50,00;3823,492;1418,048;'01_03_14_08_d5_00_0b_01_f4_00_d3_00_2b_00_fa_03_50_00_3a_57_84_00_15_a3_40_;0
2024-05-03 10:36:28;0,222;0,893;0,050;0,263;1,100;225,80;50,00;3823,495;1408,886;'01_03_14_08_d2_00_0b_01_f4_00_de_00_32_01_07_03_7d_00_3a_57_87_00_15_7f_76_;0
2024-05-03 10:37:35;0,224;0,900;0,051;0,266;1,100;226,20;50,00;3823,499;1387,608;'01_03_14_08_d6_00_0b_01_f4_00_e0_00_33_01_0a_03_84_00_3a_57_8b_00_15_2c_58_;0
2024-05-03 10:38:37;0,243;0,895;0,059;0,286;1,200;226,10;50,00;3823,504;1380,054;'01_03_14_08_d5_00_0c_01_f4_00_f3_00_3b_01_1e_03_7f_00_3a_57_90_00_15_0e_d6_;0
2024-05-03 10:39:38;0,238;0,871;0,060;0,281;1,200;227,50;50,00;3823,508;1376,515;'01_03_14_08_e3_00_0c_01_f4_00_ee_00_3c_01_19_03_67_00_3a_57_94_00_15_01_03_;0
2024-05-03 10:40:40;0,235;0,861;0,059;0,279;1,200;227,20;50,00;3823,512;1394,006;'01_03_14_08_e0_00_0c_01_f4_00_eb_00_3b_01_17_03_5d_00_3a_57_98_00_15_45_56_;0
2024-05-03 10:41:47;0,239;0,881;0,059;0,282;1,200;225,90;50,00;3823,516;1422,337;'01_03_14_08_d3_00_0c_01_f4_00_ef_00_3b_01_1a_03_71_00_3a_57_9c_00_15_b4_01_;0
2024-05-03 10:42:49;0,241;0,889;0,059;0,284;1,200;225,80;50,00;3823,520;1426,319;'01_03_14_08_d2_00_0c_01_f4_00_f1_00_3b_01_1c_03_79_00_3a_57_a0_00_15_c3_8f_;0
2024-05-03 10:43:50;0,240;0,885;0,060;0,283;1,200;225,80;50,00;3823,524;1405,067;'01_03_14_08_d2_00_0c_01_f4_00_f0_00_3c_01_1b_03_75_00_3a_57_a4_00_15_70_8b_;0
2024-05-03 10:44:52;0,237;0,868;0,059;0,281;1,200;227,30;50,00;3823,528;1414,144;'01_03_14_08_e1_00_0c_01_f4_00_ed_00_3b_01_19_03_64_00_3a_57_a8_00_15_94_00_;0
2024-05-03 10:46:34;0,239;0,878;0,060;0,282;1,200;226,70;50,00;3823,535;1397,466;'01_03_14_08_db_00_0c_01_f4_00_ef_00_3c_01_1a_03_6e_00_3a_57_af_00_15_52_da_;0
2024-05-03 10:47:35;0,246;0,907;0,063;0,289;1,200;225,80;50,00;3823,539;1438,563;'01_03_14_08_d2_00_0c_01_f4_00_f6_00_3f_01_21_03_8b_00_3a_57_b3_00_15_f3_63_;0
2024-05-03 10:48:37;0,232;0,855;0,055;0,275;1,200;226,00;50,00;3823,543;1403,128;'01_03_14_08_d4_00_0c_01_f4_00_e8_00_37_01_13_03_57_00_3a_57_b7_00_15_68_f8_;0
2024-05-03 10:49:38;0,226;0,905;0,053;0,268;1,100;226,90;50,00;3823,547;1402,072;'01_03_14_08_dd_00_0b_01_f4_00_e2_00_35_01_0c_03_89_00_3a_57_bb_00_15_64_d8_;0
2024-05-03 10:50:41;0,227;0,907;0,052;0,269;1,100;227,40;50,00;3823,551;1381,669;'01_03_14_08_e2_00_0b_01_f4_00_e3_00_34_01_0d_03_8b_00_3a_57_bf_00_15_15_25_;0
2024-05-03 10:51:47;0,226;0,905;0,052;0,268;1,100;226,80;50,00;3823,555;1433,025;'01_03_14_08_dc_00_0b_01_f4_00_e2_00_34_01_0c_03_89_00_3a_57_c3_00_15_dd_c1_;0
2024-05-03 10:52:49;0,228;0,914;0,053;0,269;1,100;226,70;50,00;3823,560;1422,044;'01_03_14_08_db_00_0b_01_f4_00_e4_00_35_01_0d_03_92_00_3a_57_c8_00_15_b2_dc_;0
2024-05-03 10:53:52;0,210;0,854;0,042;0,250;1,100;223,50;50,00;3823,563;1377,803;'01_03_14_08_bb_00_0b_01_f4_00_d2_00_2a_00_fa_03_56_00_3a_57_cb_00_15_06_0b_;0
2024-05-03 10:54:51;0,225;0,840;0,051;0,268;1,200;223,20;50,00;3823,567;1380,272;'01_03_14_08_b8_00_0c_01_f4_00_e1_00_33_01_0c_03_48_00_3a_57_cf_00_15_0f_b0_;0
2024-05-03 10:55:53;0,226;0,844;0,051;0,267;1,200;223,10;50,00;3823,571;1441,616;'01_03_14_08_b7_00_0c_01_f4_00_e2_00_33_01_0b_03_4c_00_3a_57_d3_00_15_ff_50_;0
2024-05-03 10:56:55;0,228;0,857;0,051;0,269;1,200;221,60;50,00;3823,575;1395,680;'01_03_14_08_a8_00_0c_01_f4_00_e4_00_33_01_0d_03_59_00_3a_57_d7_00_15_4b_e0_;0
2024-05-03 10:58:01;0,239;0,902;0,056;0,279;1,200;220,60;50,00;3823,579;1437,293;'01_03_14_08_9e_00_0c_01_f4_00_ef_00_38_01_17_03_86_00_3a_57_db_00_15_ee_6d_;0
2024-05-03 10:59:03;0,241;0,909;0,056;0,282;1,200;220,70;50,00;3823,583;1398,814;'01_03_14_08_9f_00_0c_01_f4_00_f1_00_38_01_1a_03_8d_00_3a_57_df_00_15_58_1e_;0
2024-05-03 11:00:04;0,225;0,907;0,051;0,266;1,100;225,30;50,00;3823,587;1389,283;'01_03_14_08_cd_00_0b_01_f4_00_e1_00_33_01_0a_03_8b_00_3a_57_e3_00_15_32_e3_;0
2024-05-03 11:01:05;0,225;0,923;0,051;0,265;1,100;221,60;49,90;3823,591;1401,813;'01_03_14_08_a8_00_0b_01_f3_00_e1_00_33_01_09_03_9b_00_3a_57_e7_00_15_63_d5_;0
2024-05-03 11:02:07;0,227;0,917;0,052;0,267;1,100;224,80;49,90;3823,595;1431,112;'01_03_14_08_c8_00_0b_01_f3_00_e3_00_34_01_0b_03_95_00_3a_57_eb_00_15_d6_48_;0
2024-05-03 11:03:13;0,227;0,916;0,053;0,268;1,100;225,10;50,00;3823,599;1418,947;'01_03_14_08_cb_00_0b_01_f4_00_e3_00_35_01_0c_03_94_00_3a_57_ef_00_15_a6_c3_;0
2024-05-03 11:04:15;0,209;0,839;0,042;0,249;1,100;226,30;50,00;3823,603;1383,085;'01_03_14_08_d7_00_0b_01_f4_00_d1_00_2a_00_f9_03_47_00_3a_57_f3_00_15_1a_ad_;0
2024-05-03 11:05:16;0,211;0,855;0,042;0,251;1,100;224,20;50,00;3823,607;1399,936;'01_03_14_08_c2_00_0b_01_f4_00_d3_00_2a_00_fb_03_57_00_3a_57_f7_00_15_5c_80_;0
2024-05-03 11:06:17;0,209;0,850;0,041;0,248;1,100;223,40;50,00;3823,610;1391,647;'01_03_14_08_ba_00_0b_01_f4_00_d1_00_29_00_f8_03_52_00_3a_57_fa_00_15_3c_1f_;0
2024-05-03 11:07:18;0,228;0,855;0,051;0,268;1,200;222,20;50,00;3823,614;1437,936;'01_03_14_08_ae_00_0c_01_f4_00_e4_00_33_01_0c_03_57_00_3a_57_fe_00_15_f0_f0_;0
2024-05-03 11:08:20;0,224;0,917;0,051;0,264;1,100;221,90;50,00;3823,618;1413,793;'01_03_14_08_ab_00_0b_01_f4_00_e0_00_33_01_08_03_95_00_3a_58_02_00_15_92_a1_;0
2024-05-03 11:09:26;0,223;0,915;0,051;0,263;1,100;221,40;50,00;3823,622;1413,058;'01_03_14_08_a6_00_0b_01_f4_00_df_00_33_01_07_03_93_00_3a_58_06_00_15_8f_c2_;0
2024-05-03 11:10:28;0,226;0,919;0,052;0,267;1,100;223,50;50,00;3823,626;1441,190;'01_03_14_08_bb_00_0b_01_f4_00_e2_00_34_01_0b_03_97_00_3a_58_0a_00_15_fd_a6_;0
2024-05-03 11:11:29;0,224;0,905;0,052;0,265;1,100;224,80;50,00;3823,629;1422,027;'01_03_14_08_c8_00_0b_01_f4_00_e0_00_34_01_09_03_89_00_3a_58_0d_00_15_b2_cb_;0
2024-05-03 11:12:31;0,226;0,914;0,053;0,267;1,100;224,60;49,90;3823,633;1437,497;'01_03_14_08_c6_00_0b_01_f3_00_e2_00_35_01_0b_03_92_00_3a_58_11_00_15_ef_39_;0
2024-05-03 11:13:32;0,226;0,915;0,052;0,267;1,100;224,30;50,00;3823,637;1388,810;'01_03_14_08_c3_00_0b_01_f4_00_e2_00_34_01_0b_03_93_00_3a_58_15_00_15_31_0a_;0
2024-05-03 11:14:32;0,225;0,914;0,052;0,266;1,100;223,70;50,00;3823,641;1431,992;'01_03_14_08_bd_00_0b_01_f4_00_e1_00_34_01_0a_03_92_00_3a_58_19_00_15_d9_b8_;0
2024-05-03 11:15:34;0,230;0,919;0,055;0,272;1,100;227,50;49,90;3823,645;1410,813;'01_03_14_08_e3_00_0b_01_f3_00_e6_00_37_01_10_03_97_00_3a_58_1d_00_15_86_fd_;0
2024-05-03 11:16:40;0,225;0,899;0,052;0,266;1,100;227,30;50,00;3823,649;1415,977;'01_03_14_08_e1_00_0b_01_f4_00_e1_00_34_01_0a_03_83_00_3a_58_21_00_15_9b_29_;0
2024-05-03 11:17:42;0,226;0,907;0,052;0,267;1,100;226,40;50,00;3823,653;1428,450;'01_03_14_08_d8_00_0b_01_f4_00_e2_00_34_01_0b_03_8b_00_3a_58_25_00_15_cb_e2_;0
2024-05-03 11:18:43;0,226;0,905;0,053;0,268;1,100;226,80;50,00;3823,657;1440,733;'01_03_14_08_dc_00_0b_01_f4_00_e2_00_35_01_0c_03_89_00_3a_58_29_00_15_fb_dd_;0
2024-05-03 11:19:45;0,224;0,897;0,050;0,266;1,100;226,80;50,00;3823,661;1377,610;'01_03_14_08_dc_00_0b_01_f4_00_e0_00_32_01_0a_03_81_00_3a_58_2d_00_15_05_4a_;0
2024-05-03 11:20:46;0,226;0,903;0,053;0,268;1,100;227,40;50,00;3823,664;1433,655;'01_03_14_08_e2_00_0b_01_f4_00_e2_00_35_01_0c_03_87_00_3a_58_30_00_15_e0_37_;0
2024-05-03 11:21:53;0,225;0,895;0,052;0,267;1,100;228,50;50,00;3823,669;1440,227;'01_03_14_08_ed_00_0b_01_f4_00_e1_00_34_01_0b_03_7f_00_3a_58_35_00_15_f9_e3_;0
2024-05-03 11:22:54;0,225;0,899;0,051;0,267;1,100;227,30;50,00;3823,673;1379,530;'01_03_14_08_e1_00_0b_01_f4_00_e1_00_33_01_0b_03_83_00_3a_58_39_00_15_0c_ca_;0
2024-05-03 11:23:56;0,209;0,842;0,042;0,250;1,100;225,60;50,00;3823,676;1397,954;'01_03_14_08_d0_00_0b_01_f4_00_d1_00_2a_00_fa_03_4a_00_3a_58_3c_00_15_54_c2_;0
2024-05-03 11:24:58;0,224;0,904;0,051;0,267;1,100;225,10;49,90;3823,680;1389,134;'01_03_14_08_cb_00_0b_01_f3_00_e0_00_33_01_0b_03_88_00_3a_58_40_00_15_32_4e_;0
2024-05-03 11:26:04;0,224;0,903;0,051;0,266;1,100;225,50;50,00;3823,684;1390,381;'01_03_14_08_cf_00_0b_01_f4_00_e0_00_33_01_0a_03_87_00_3a_58_44_00_15_37_2d_;0
2024-05-03 11:27:05;0,226;0,905;0,052;0,268;1,100;227,00;50,00;3823,688;1431,367;'01_03_14_08_de_00_0b_01_f4_00_e2_00_34_01_0c_03_89_00_3a_58_48_00_15_d7_47_;0
2024-05-03 11:28:06;0,224;0,894;0,052;0,266;1,100;227,70;50,00;3823,692;1430,922;'01_03_14_08_e5_00_0b_01_f4_00_e0_00_34_01_0a_03_7e_00_3a_58_4c_00_15_d5_8a_;0
2024-05-03 11:29:08;0,225;0,900;0,052;0,267;1,100;227,20;50,00;3823,696;1412,510;'01_03_14_08_e0_00_0b_01_f4_00_e1_00_34_01_0b_03_84_00_3a_58_50_00_15_8d_9e_;0
2024-05-03 11:30:09;0,225;0,902;0,052;0,266;1,100;226,60;50,00;3823,700;1390,290;'01_03_14_08_da_00_0b_01_f4_00_e1_00_34_01_0a_03_86_00_3a_58_54_00_15_36_d2_;0
2024-05-03 11:31:10;0,226;0,910;0,052;0,267;1,100;225,60;50,00;3823,703;1432,728;'01_03_14_08_d0_00_0b_01_f4_00_e2_00_34_01_0b_03_8e_00_3a_58_57_00_15_dc_98_;0
2024-05-03 11:32:17;0,226;0,905;0,052;0,268;1,100;227,00;50,00;3823,707;1386,114;'01_03_14_08_de_00_0b_01_f4_00_e2_00_34_01_0c_03_89_00_3a_58_5b_00_15_26_82_;0
2024-05-03 11:33:19;0,224;0,899;0,050;0,266;1,100;226,50;50,00;3823,712;1407,569;'01_03_14_08_d9_00_0b_01_f4_00_e0_00_32_01_0a_03_83_00_3a_58_60_00_15_7a_51_;0
2024-05-03 11:34:20;0,225;0,903;0,052;0,267;1,100;226,50;50,00;3823,715;1433,096;'01_03_14_08_d9_00_0b_01_f4_00_e1_00_34_01_0b_03_87_00_3a_58_63_00_15_de_08_;0
2024-05-03 11:35:21;0,239;0,888;0,057;0,281;1,200;224,10;50,00;3823,719;1441,239;'01_03_14_08_c1_00_0c_01_f4_00_ef_00_39_01_19_03_78_00_3a_58_67_00_15_fd_d7_;0
2024-05-03 11:36:26;0,242;0,902;0,059;0,284;1,200;223,50;50,00;3823,723;1440,316;'01_03_14_08_bb_00_0c_01_f4_00_f2_00_3b_01_1c_03_86_00_3a_58_6b_00_15_fa_3c_;0
2024-05-03 11:37:30;0,226;0,913;0,053;0,269;1,100;224,80;50,00;3823,727;1423,978;'01_03_14_08_c8_00_0b_01_f4_00_e2_00_35_01_0d_03_91_00_3a_58_6f_00_15_ba_6a_;0
2024-05-03 11:38:31;0,227;0,915;0,053;0,269;1,100;225,50;50,00;3823,731;1437,593;'01_03_14_08_cf_00_0b_01_f4_00_e3_00_35_01_0d_03_93_00_3a_58_73_00_15_ef_99_;0
2024-05-03 11:39:33;0,226;0,911;0,052;0,268;1,100;225,40;50,00;3823,735;1394,056;'01_03_14_08_ce_00_0b_01_f4_00_e2_00_34_01_0c_03_8f_00_3a_58_77_00_15_45_88_;0
2024-05-03 11:40:35;0,225;0,904;0,052;0,268;1,100;226,10;50,00;3823,739;1414,254;'01_03_14_08_d5_00_0b_01_f4_00_e1_00_34_01_0c_03_88_00_3a_58_7b_00_15_94_6e_;0
2024-05-03 11:41:37;0,226;0,903;0,051;0,269;1,100;227,50;50,00;3823,743;1441,540;'01_03_14_08_e3_00_0b_01_f4_00_e2_00_33_01_0d_03_87_00_3a_58_7f_00_15_ff_04_;0
2024-05-03 11:42:43;0,227;0,908;0,053;0,270;1,100;227,10;50,00;3823,747;1429,848;'01_03_14_08_df_00_0b_01_f4_00_e3_00_35_01_0e_03_8c_00_3a_58_83_00_15_d1_58_;0
2024-05-03 11:43:44;0,226;0,906;0,051;0,269;1,100;226,70;50,00;3823,751;1380,176;'01_03_14_08_db_00_0b_01_f4_00_e2_00_33_01_0d_03_8a_00_3a_58_87_00_15_0f_50_;0
2024-05-03 11:44:46;0,227;0,909;0,053;0,270;1,100;226,90;50,00;3823,755;1391,074;'01_03_14_08_dd_00_0b_01_f4_00_e3_00_35_01_0e_03_8d_00_3a_58_8b_00_15_39_e2_;0
2024-05-03 11:46:36;0,226;0,899;0,052;0,270;1,100;228,30;50,00;3823,762;1426,964;'01_03_14_08_eb_00_0b_01_f4_00_e2_00_34_01_0e_03_83_00_3a_58_92_00_15_c6_14_;0
2024-05-03 11:47:38;0,227;0,915;0,052;0,270;1,100;225,30;50,00;3823,766;1415,130;'01_03_14_08_cd_00_0b_01_f4_00_e3_00_34_01_0e_03_93_00_3a_58_96_00_15_97_da_;0
2024-05-03 11:48:40;0,226;0,840;0,052;0,268;1,200;224,10;50,00;3823,770;1410,645;'01_03_14_08_c1_00_0c_01_f4_00_e2_00_34_01_0c_03_48_00_3a_58_9a_00_15_86_55_;0
2024-05-03 11:49:42;0,227;0,843;0,052;0,269;1,200;224,20;50,00;3823,774;1425,345;'01_03_14_08_c2_00_0c_01_f4_00_e3_00_34_01_0d_03_4b_00_3a_58_9e_00_15_bf_c1_;0
2024-05-03 11:50:48;0,226;0,903;0,051;0,269;1,100;227,40;50,00;3823,778;1397,442;'01_03_14_08_e2_00_0b_01_f4_00_e2_00_33_01_0d_03_87_00_3a_58_a2_00_15_52_c2_;0
2024-05-03 11:51:49;0,226;0,904;0,052;0,269;1,100;227,20;50,00;3823,782;1413,071;'01_03_14_08_e0_00_0b_01_f4_00_e2_00_34_01_0d_03_88_00_3a_58_a6_00_15_8f_cf_;0
2024-05-03 11:52:51;0,237;0,870;0,059;0,281;1,200;227,00;50,00;3823,786;1379,589;'01_03_14_08_de_00_0c_01_f4_00_ed_00_3b_01_19_03_66_00_3a_58_aa_00_15_0d_05_;0
2024-05-03 11:53:52;0,231;0,850;0,056;0,274;1,200;226,30;50,00;3823,790;1409,764;'01_03_14_08_d7_00_0c_01_f4_00_e7_00_38_01_12_03_52_00_3a_58_ae_00_15_82_e4_;0
2024-05-03 11:54:53;0,228;0,841;0,054;0,271;1,200;225,80;50,00;3823,794;1409,172;'01_03_14_08_d2_00_0c_01_f4_00_e4_00_36_01_0f_03_49_00_3a_58_b2_00_15_80_94_;0
2024-05-03 11:55:59;0,211;0,842;0,043;0,253;1,100;227,60;50,00;3823,797;1384,082;'01_03_14_08_e4_00_0b_01_f4_00_d3_00_2b_00_fd_03_4a_00_3a_58_b5_00_15_1e_92_;0
2024-05-03 11:57:00;0,209;0,916;0,042;0,249;1,000;228,10;50,00;3823,801;1421,023;'01_03_14_08_e9_00_0a_01_f4_00_d1_00_2a_00_f9_03_94_00_3a_58_b9_00_15_ae_df_;0
2024-05-03 11:58:02;0,209;0,919;0,042;0,249;1,000;227,40;50,00;3823,805;1407,547;'01_03_14_08_e2_00_0a_01_f4_00_d1_00_2a_00_f9_03_97_00_3a_58_bd_00_15_7a_3b_;0
2024-05-03 11:59:03;0,209;0,917;0,042;0,249;1,000;227,70;50,00;3823,808;1408,151;'01_03_14_08_e5_00_0a_01_f4_00_d1_00_2a_00_f9_03_95_00_3a_58_c0_00_15_7c_97_;0
2024-05-03 12:00:05;0,233;0,859;0,057;0,275;1,200;226,00;50,00;3823,812;1400,926;'01_03_14_08_d4_00_0c_01_f4_00_e9_00_39_01_13_03_5b_00_3a_58_c4_00_15_60_5e_;0
2024-05-03 12:01:06;0,236;0,871;0,058;0,279;1,200;225,60;49,90;3823,816;1432,557;'01_03_14_08_d0_00_0c_01_f3_00_ec_00_3a_01_17_03_67_00_3a_58_c8_00_15_db_ed_;0
2024-05-03 12:02:07;0,230;0,850;0,055;0,272;1,200;225,40;49,90;3823,820;1397,907;'01_03_14_08_ce_00_0c_01_f3_00_e6_00_37_01_10_03_52_00_3a_58_cc_00_15_54_93_;0
2024-05-03 12:03:09;0,231;0,845;0,057;0,274;1,200;227,70;49,90;3823,824;1407,359;'01_03_14_08_e5_00_0c_01_f3_00_e7_00_39_01_12_03_4d_00_3a_58_d0_00_15_79_7f_;0
2024-05-03 12:04:16;0,229;0,916;0,055;0,271;1,100;227,10;49,90;3823,828;1421,413;'01_03_14_08_df_00_0b_01_f3_00_e5_00_37_01_0f_03_94_00_3a_58_d4_00_15_b0_65_;0
2024-05-03 12:05:17;0,229;0,841;0,055;0,272;1,200;226,70;49,90;3823,832;1421,914;'01_03_14_08_db_00_0c_01_f3_00_e5_00_37_01_10_03_49_00_3a_58_d8_00_15_b2_5a_;0
2024-05-03 12:06:19;0,228;0,914;0,055;0,270;1,100;226,70;49,90;3823,836;1419,654;'01_03_14_08_db_00_0b_01_f3_00_e4_00_37_01_0e_03_92_00_3a_58_dc_00_15_a9_86_;0
2024-05-03 12:07:21;0,229;0,916;0,055;0,271;1,100;227,10;50,00;3823,840;1423,017;'01_03_14_08_df_00_0b_01_f4_00_e5_00_37_01_0f_03_94_00_3a_58_e0_00_15_b6_a9_;0
2024-05-03 12:08:22;0,235;0,858;0,058;0,279;1,200;228,00;50,00;3823,844;1382,343;'01_03_14_08_e8_00_0c_01_f4_00_eb_00_3a_01_17_03_5a_00_3a_58_e4_00_15_17_c7_;0
2024-05-03 12:09:23;0,230;0,839;0,056;0,274;1,200;228,20;50,00;3823,848;1393,880;'01_03_14_08_ea_00_0c_01_f4_00_e6_00_38_01_12_03_47_00_3a_58_e8_00_15_44_d8_;0
2024-05-03 12:10:30;0,233;0,849;0,058;0,277;1,200;228,70;50,00;3823,852;1410,963;'01_03_14_08_ef_00_0c_01_f4_00_e9_00_3a_01_15_03_51_00_3a_58_ec_00_15_87_93_;0
2024-05-03 12:11:32;0,241;0,877;0,061;0,286;1,200;229,00;49,90;3823,856;1400,742;'01_03_14_08_f2_00_0c_01_f3_00_f1_00_3d_01_1e_03_6d_00_3a_58_f0_00_15_5f_a6_;0
2024-05-03 12:12:33;0,244;0,904;0,060;0,288;1,200;224,90;50,00;3823,861;1394,130;'01_03_14_08_c9_00_0c_01_f4_00_f4_00_3c_01_20_03_88_00_3a_58_f5_00_15_45_d2_;0
2024-05-03 12:13:34;0,228;0,844;0,054;0,271;1,200;224,90;50,00;3823,865;1427,300;'01_03_14_08_c9_00_0c_01_f4_00_e4_00_36_01_0f_03_4c_00_3a_58_f9_00_15_c7_64_;0
2024-05-03 12:14:36;0,229;0,851;0,053;0,272;1,200;224,00;50,00;3823,869;1390,092;'01_03_14_08_c0_00_0c_01_f4_00_e5_00_35_01_10_03_53_00_3a_58_fd_00_15_36_0c_;0
2024-05-03 12:15:38;0,227;0,907;0,053;0,271;1,100;227,40;50,00;3823,872;1391,541;'01_03_14_08_e2_00_0b_01_f4_00_e3_00_35_01_0f_03_8b_00_3a_59_00_00_15_3b_b5_;0
2024-05-03 12:16:40;0,228;0,911;0,055;0,271;1,100;227,50;50,00;3823,876;1376,951;'01_03_14_08_e3_00_0b_01_f4_00_e4_00_37_01_0f_03_8f_00_3a_59_04_00_15_02_b7_;0
2024-05-03 12:17:45;0,227;0,905;0,053;0,271;1,100;227,80;50,00;3823,881;1390,919;'01_03_14_08_e6_00_0b_01_f4_00_e3_00_35_01_0f_03_89_00_3a_59_09_00_15_39_47_;0
2024-05-03 12:18:46;0,247;0,901;0,063;0,293;1,200;228,20;50,00;3823,884;1421,963;'01_03_14_08_ea_00_0c_01_f4_00_f7_00_3f_01_25_03_85_00_3a_59_0c_00_15_b2_8b_;0
2024-05-03 12:19:48;0,230;0,842;0,054;0,274;1,200;227,50;50,00;3823,889;1417,888;'01_03_14_08_e3_00_0c_01_f4_00_e6_00_36_01_12_03_4a_00_3a_59_11_00_15_a2_a0_;0
2024-05-03 12:20:49;0,248;0,912;0,062;0,291;1,200;226,60;50,00;3823,893;1397,722;'01_03_14_08_da_00_0c_01_f4_00_f8_00_3e_01_23_03_90_00_3a_59_15_00_15_53_da_;0
2024-05-03 12:21:51;0,224;0,895;0,050;0,266;1,100;227,40;50,00;3823,896;1388,186;'01_03_14_08_e2_00_0b_01_f4_00_e0_00_32_01_0a_03_7f_00_3a_59_18_00_15_2e_9a_;0
2024-05-03 12:22:57;0,229;0,914;0,054;0,272;1,100;227,60;50,00;3823,901;1384,776;'01_03_14_08_e4_00_0b_01_f4_00_e5_00_36_01_10_03_92_00_3a_59_1d_00_15_21_48_;0
2024-05-03 12:23:59;0,230;0,840;0,055;0,274;1,200;228,00;50,00;3823,905;1385,398;'01_03_14_08_e8_00_0c_01_f4_00_e6_00_37_01_12_03_48_00_3a_59_21_00_15_23_b6_;0
2024-05-03 12:25:01;0,230;0,839;0,055;0,274;1,200;228,20;50,00;3823,909;1434,831;'01_03_14_08_ea_00_0c_01_f4_00_e6_00_37_01_12_03_47_00_3a_59_25_00_15_e4_cf_;0
2024-05-03 12:26:02;0,229;0,911;0,056;0,273;1,100;228,50;50,00;3823,913;1395,554;'01_03_14_08_ed_00_0b_01_f4_00_e5_00_38_01_11_03_8f_00_3a_59_29_00_15_4b_62_;0
2024-05-03 12:27:04;0,230;0,838;0,056;0,274;1,200;228,60;50,00;3823,917;1422,569;'01_03_14_08_ee_00_0c_01_f4_00_e6_00_38_01_12_03_46_00_3a_59_2d_00_15_b4_e9_;0
2024-05-03 12:28:10;0,215;0,857;0,046;0,258;1,100;228,00;50,00;3823,920;1389,678;'01_03_14_08_e8_00_0b_01_f4_00_d7_00_2e_01_02_03_59_00_3a_59_30_00_15_34_6e_;0
2024-05-03 12:29:11;0,229;0,838;0,056;0,273;1,200;227,60;50,00;3823,924;1437,636;'01_03_14_08_e4_00_0c_01_f4_00_e5_00_38_01_11_03_46_00_3a_59_34_00_15_ef_c4_;0
2024-05-03 12:30:12;0,232;0,852;0,058;0,276;1,200;226,80;50,00;3823,928;1414,918;'01_03_14_08_dc_00_0c_01_f4_00_e8_00_3a_01_14_03_54_00_3a_59_38_00_15_97_06_;0
2024-05-03 12:31:14;0,212;0,849;0,045;0,254;1,100;226,80;50,00;3823,932;1427,935;'01_03_14_08_dc_00_0b_01_f4_00_d4_00_2d_00_fe_03_51_00_3a_59_3c_00_15_c9_df_;0
2024-05-03 12:32:20;0,240;0,879;0,060;0,284;1,200;227,30;50,00;3823,936;1418,469;'01_03_14_08_e1_00_0c_01_f4_00_f0_00_3c_01_1c_03_6f_00_3a_59_40_00_15_a4_e5_;0
2024-05-03 12:33:22;0,215;0,862;0,046;0,257;1,100;226,50;50,00;3823,941;1389,948;'01_03_14_08_d9_00_0b_01_f4_00_d7_00_2e_01_01_03_5e_00_3a_59_45_00_15_35_7c_;0
2024-05-03 12:34:23;0,241;0,885;0,062;0,285;1,200;226,80;50,00;3823,944;1440,742;'01_03_14_08_dc_00_0c_01_f4_00_f1_00_3e_01_1d_03_75_00_3a_59_48_00_15_fb_e6_;0
2024-05-03 12:35:25;0,231;0,848;0,057;0,275;1,200;226,90;50,00;3823,948;1413,723;'01_03_14_08_dd_00_0c_01_f4_00_e7_00_39_01_13_03_50_00_3a_59_4c_00_15_92_5b_;0
2024-05-03 12:36:31;0,248;0,909;0,064;0,294;1,200;227,30;50,00;3823,953;1414,806;'01_03_14_08_e1_00_0c_01_f4_00_f8_00_40_01_26_03_8d_00_3a_59_51_00_15_96_96_;0
2024-05-03 12:37:32;0,229;0,838;0,055;0,273;1,200;227,50;50,00;3823,957;1391,482;'01_03_14_08_e3_00_0c_01_f4_00_e5_00_37_01_11_03_46_00_3a_59_55_00_15_3b_7a_;0
2024-05-03 12:38:34;0,228;0,839;0,054;0,271;1,200;226,40;50,00;3823,961;1410,373;'01_03_14_08_d8_00_0c_01_f4_00_e4_00_36_01_0f_03_47_00_3a_59_59_00_15_85_45_;0
2024-05-03 12:39:36;0,225;0,903;0,052;0,268;1,100;226,30;49,90;3823,964;1434,659;'01_03_14_08_d7_00_0b_01_f3_00_e1_00_34_01_0c_03_87_00_3a_59_5c_00_15_e4_23_;0
2024-05-03 12:40:37;0,226;0,904;0,053;0,270;1,100;227,10;50,00;3823,968;1402,387;'01_03_14_08_df_00_0b_01_f4_00_e2_00_35_01_0e_03_88_00_3a_59_60_00_15_66_13_;0
2024-05-03 12:41:44;0,215;0,856;0,046;0,258;1,100;228,10;49,90;3823,972;1384,320;'01_03_14_08_e9_00_0b_01_f3_00_d7_00_2e_01_02_03_58_00_3a_59_64_00_15_1f_80_;0
2024-05-03 12:42:46;0,242;0,886;0,062;0,287;1,200;227,50;50,00;3823,977;1416,286;'01_03_14_08_e3_00_0c_01_f4_00_f2_00_3e_01_1f_03_76_00_3a_59_69_00_15_9c_5e_;0
2024-05-03 12:43:48;0,214;0,855;0,045;0,257;1,100;227,30;50,00;3823,980;1432,852;'01_03_14_08_e1_00_0b_01_f4_00_d6_00_2d_01_01_03_57_00_3a_59_6c_00_15_dd_14_;0
2024-05-03 12:44:48;0,213;0,850;0,045;0,255;1,100;227,60;50,00;3823,984;1415,548;'01_03_14_08_e4_00_0b_01_f4_00_d5_00_2d_00_ff_03_52_00_3a_59_70_00_15_99_7c_;0
2024-05-03 12:46:39;0,212;0,838;0,046;0,255;1,100;229,90;50,00;3823,990;1422,191;'01_03_14_08_fb_00_0b_01_f4_00_d4_00_2e_00_ff_03_46_00_3a_59_76_00_15_b3_6f_;0
2024-05-03 12:47:40;0,217;0,857;0,048;0,260;1,100;230,00;50,00;3823,995;1387,661;'01_03_14_08_fc_00_0b_01_f4_00_d9_00_30_01_04_03_59_00_3a_59_7b_00_15_2c_8d_;0
2024-05-03 12:48:42;0,240;0,874;0,061;0,285;1,200;228,80;50,00;3823,998;1400,954;'01_03_14_08_f0_00_0c_01_f4_00_f0_00_3d_01_1d_03_6a_00_3a_59_7e_00_15_60_7a_;0
2024-05-03 12:49:43;0,247;0,902;0,063;0,293;1,200;228,10;50,00;3824,003;1438,756;'01_03_14_08_e9_00_0c_01_f4_00_f7_00_3f_01_25_03_86_00_3a_59_83_00_15_f4_24_;0
2024-05-03 12:50:45;0,252;0,852;0,063;0,296;1,300;227,50;50,00;3824,007;1429,434;'01_03_14_08_e3_00_0d_01_f4_00_fc_00_3f_01_28_03_54_00_3a_59_87_00_15_cf_ba_;0
2024-05-03 12:51:51;0,243;0,886;0,062;0,287;1,200;228,40;50,00;3824,011;1403,388;'01_03_14_08_ec_00_0c_01_f4_00_f3_00_3e_01_1f_03_76_00_3a_59_8b_00_15_69_fc_;0
2024-05-03 12:52:53;0,215;0,856;0,046;0,257;1,100;228,30;50,00;3824,015;1394,174;'01_03_14_08_eb_00_0b_01_f4_00_d7_00_2e_01_01_03_58_00_3a_59_8f_00_15_45_fe_;0
2024-05-03 12:53:54;0,239;0,875;0,060;0,282;1,200;227,60;50,00;3824,019;1432,879;'01_03_14_08_e4_00_0c_01_f4_00_ef_00_3c_01_1a_03_6b_00_3a_59_93_00_15_dd_2f_;0
2024-05-03 12:55:01;0,212;0,848;0,043;0,253;1,100;227,10;50,00;3824,023;1435,331;'01_03_14_08_df_00_0b_01_f4_00_d4_00_2b_00_fd_03_50_00_3a_59_97_00_15_e6_c3_;0
2024-05-03 12:56:02;0,235;0,859;0,059;0,279;1,200;227,80;50,00;3824,027;1399,094;'01_03_14_08_e6_00_0c_01_f4_00_eb_00_3b_01_17_03_5b_00_3a_59_9b_00_15_59_36_;0
2024-05-03 12:57:04;0,247;0,901;0,064;0,292;1,200;228,40;50,00;3824,031;1400,171;'01_03_14_08_ec_00_0c_01_f4_00_f7_00_40_01_24_03_85_00_3a_59_9f_00_15_5d_6b_;0
2024-05-03 12:58:05;0,237;0,874;0,059;0,281;1,200;225,80;50,00;3824,035;1377,194;'01_03_14_08_d2_00_0c_01_f4_00_ed_00_3b_01_19_03_6a_00_3a_59_a3_00_15_03_aa_;0
2024-05-03 12:59:07;0,240;0,884;0,059;0,284;1,200;226,10;50,00;3824,039;1383,315;'01_03_14_08_d5_00_0c_01_f4_00_f0_00_3b_01_1c_03_74_00_3a_59_a7_00_15_1b_93_;0
2024-05-03 13:00:14;0,240;0,880;0,060;0,284;1,200;227,20;50,00;3824,044;1422,893;'01_03_14_08_e0_00_0c_01_f4_00_f0_00_3c_01_1c_03_70_00_3a_59_ac_00_15_b6_2d_;0
2024-05-03 13:01:16;0,240;0,881;0,061;0,284;1,200;226,80;49,90;3824,048;1407,104;'01_03_14_08_dc_00_0c_01_f3_00_f0_00_3d_01_1c_03_71_00_3a_59_b0_00_15_78_80_;0
2024-05-03 13:02:18;0,239;0,876;0,061;0,284;1,200;227,20;49,90;3824,052;1409,674;'01_03_14_08_e0_00_0c_01_f3_00_ef_00_3d_01_1c_03_6c_00_3a_59_b4_00_15_82_8a_;0
2024-05-03 13:03:20;0,240;0,881;0,061;0,285;1,200;227,00;49,90;3824,056;1412,458;'01_03_14_08_de_00_0c_01_f3_00_f0_00_3d_01_1d_03_71_00_3a_59_b8_00_15_8d_6a_;0
2024-05-03 13:04:27;0,248;0,910;0,063;0,293;1,200;227,00;50,00;3824,061;1438,295;'01_03_14_08_de_00_0c_01_f4_00_f8_00_3f_01_25_03_8e_00_3a_59_bd_00_15_f2_57_;0
2024-05-03 13:05:28;0,243;0,892;0,060;0,288;1,200;226,80;50,00;3824,065;1422,183;'01_03_14_08_dc_00_0c_01_f4_00_f3_00_3c_01_20_03_7c_00_3a_59_c1_00_15_b3_67_;0
2024-05-03 13:06:29;0,241;0,882;0,061;0,286;1,200;227,50;50,00;3824,069;1384,104;'01_03_14_08_e3_00_0c_01_f4_00_f1_00_3d_01_1e_03_72_00_3a_59_c5_00_15_1e_a8_;0
2024-05-03 13:07:31;0,243;0,891;0,061;0,288;1,200;227,10;50,00;3824,074;1438,941;'01_03_14_08_df_00_0c_01_f4_00_f3_00_3d_01_20_03_7b_00_3a_59_ca_00_15_f4_dd_;0
2024-05-03 13:08:32;0,242;0,891;0,059;0,287;1,200;226,20;50,00;3824,078;1401,721;'01_03_14_08_d6_00_0c_01_f4_00_f2_00_3b_01_1f_03_7b_00_3a_59_ce_00_15_63_79_;0
2024-05-03 13:09:34;0,241;0,891;0,059;0,285;1,200;225,40;50,00;3824,082;1415,358;'01_03_14_08_ce_00_0c_01_f4_00_f1_00_3b_01_1d_03_7b_00_3a_59_d2_00_15_98_be_;0
2024-05-03 13:10:41;0,238;0,881;0,058;0,282;1,200;225,10;50,00;3824,086;1423,328;'01_03_14_08_cb_00_0c_01_f4_00_ee_00_3a_01_1a_03_71_00_3a_59_d6_00_15_b7_e0_;0
2024-05-03 13:11:43;0,240;0,884;0,059;0,284;1,200;226,10;50,00;3824,091;1432,139;'01_03_14_08_d5_00_0c_01_f4_00_f0_00_3b_01_1c_03_74_00_3a_59_db_00_15_da_4b_;0
2024-05-03 13:12:44;0,247;0,909;0,061;0,292;1,200;226,40;50,00;3824,095;1440,294;'01_03_14_08_d8_00_0c_01_f4_00_f7_00_3d_01_24_03_8d_00_3a_59_df_00_15_fa_26_;0
2024-05-03 13:13:46;0,250;0,849;0,062;0,295;1,300;226,30;50,00;3824,099;1386,907;'01_03_14_08_d7_00_0d_01_f4_00_fa_00_3e_01_27_03_51_00_3a_59_e3_00_15_29_9b_;0
2024-05-03 13:14:53;0,252;0,856;0,062;0,296;1,300;226,30;50,00;3824,103;1423,724;'01_03_14_08_d7_00_0d_01_f4_00_fc_00_3e_01_28_03_58_00_3a_59_e7_00_15_b9_6c_;0
2024-05-03 13:15:54;0,252;0,858;0,062;0,296;1,300;225,70;50,00;3824,108;1401,830;'01_03_14_08_d1_00_0d_01_f4_00_fc_00_3e_01_28_03_5a_00_3a_59_ec_00_15_63_e6_;0
2024-05-03 13:16:56;0,249;0,915;0,061;0,292;1,200;226,60;50,00;3824,112;1399,512;'01_03_14_08_da_00_0c_01_f4_00_f9_00_3d_01_24_03_93_00_3a_59_f0_00_15_5a_d8_;0
2024-05-03 13:17:57;0,247;0,912;0,059;0,289;1,200;225,60;50,00;3824,116;1410,198;'01_03_14_08_d0_00_0c_01_f4_00_f7_00_3b_01_21_03_90_00_3a_59_f4_00_15_84_96_;0
2024-05-03 13:18:59;0,252;0,860;0,060;0,293;1,300;225,40;50,00;3824,121;1430,748;'01_03_14_08_ce_00_0d_01_f4_00_fc_00_3c_01_25_03_5c_00_3a_59_f9_00_15_d4_dc_;0
2024-05-03 13:20:01;0,251;0,926;0,060;0,293;1,200;225,80;50,00;3824,125;1440,660;'01_03_14_08_d2_00_0c_01_f4_00_fb_00_3c_01_25_03_9e_00_3a_59_fd_00_15_fb_94_;0
2024-05-03 13:21:07;0,253;0,860;0,061;0,295;1,300;226,20;50,00;3824,129;1404,118;'01_03_14_08_d6_00_0d_01_f4_00_fd_00_3d_01_27_03_5c_00_3a_5a_01_00_15_6c_d6_;0
2024-05-03 13:22:08;0,252;0,856;0,060;0,294;1,300;226,20;50,00;3824,134;1413,946;'01_03_14_08_d6_00_0d_01_f4_00_fc_00_3c_01_26_03_58_00_3a_5a_06_00_15_93_3a_;0
2024-05-03 13:23:10;0,251;0,855;0,059;0,294;1,300;225,70;50,00;3824,138;1378,430;'01_03_14_08_d1_00_0d_01_f4_00_fb_00_3b_01_26_03_57_00_3a_5a_0a_00_15_08_7e_;0
2024-05-03 13:24:11;0,254;0,864;0,060;0,296;1,300;226,00;50,00;3824,142;1415,585;'01_03_14_08_d4_00_0d_01_f4_00_fe_00_3c_01_28_03_60_00_3a_5a_0e_00_15_99_a1_;0
2024-05-03 13:25:17;0,253;0,861;0,061;0,295;1,300;226,00;50,00;3824,147;1418,667;'01_03_14_08_d4_00_0d_01_f4_00_fd_00_3d_01_27_03_5d_00_3a_5a_13_00_15_a5_ab_;0
2024-05-03 13:26:19;0,245;0,903;0,058;0,287;1,200;226,00;50,00;3824,151;1439,946;'01_03_14_08_d4_00_0c_01_f4_00_f5_00_3a_01_1f_03_87_00_3a_5a_17_00_15_f8_ca_;0
2024-05-03 13:27:21;0,253;0,859;0,062;0,296;1,300;226,50;50,00;3824,156;1414,065;'01_03_14_08_d9_00_0d_01_f4_00_fd_00_3e_01_28_03_5b_00_3a_5a_1c_00_15_93_b1_;0
2024-05-03 13:28:22;0,245;0,899;0,060;0,287;1,200;227,10;50,00;3824,159;1410,149;'01_03_14_08_df_00_0c_01_f4_00_f5_00_3c_01_1f_03_83_00_3a_5a_1f_00_15_84_65_;0
2024-05-03 13:29:24;0,241;0,883;0,060;0,284;1,200;227,20;50,00;3824,163;1422,851;'01_03_14_08_e0_00_0c_01_f4_00_f1_00_3c_01_1c_03_73_00_3a_5a_23_00_15_b6_03_;0
2024-05-03 13:30:30;0,239;0,869;0,060;0,282;1,200;229,00;50,00;3824,168;1380,037;'01_03_14_08_f2_00_0c_01_f4_00_ef_00_3c_01_1a_03_65_00_3a_5a_28_00_15_0e_c5_;0
2024-05-03 13:31:32;0,224;0,889;0,052;0,265;1,100;228,90;50,00;3824,172;1410,031;'01_03_14_08_f1_00_0b_01_f4_00_e0_00_34_01_09_03_79_00_3a_5a_2c_00_15_83_ef_;0
2024-05-03 13:32:33;0,230;0,911;0,056;0,273;1,100;229,40;50,00;3824,176;1441,220;'01_03_14_08_f6_00_0b_01_f4_00_e6_00_38_01_11_03_8f_00_3a_5a_30_00_15_fd_c4_;0
2024-05-03 13:33:34;0,235;0,857;0,058;0,278;1,200;228,40;50,00;3824,180;1431,590;'01_03_14_08_ec_00_0c_01_f4_00_eb_00_3a_01_16_03_59_00_3a_5a_34_00_15_d8_26_;0
2024-05-03 13:34:36;0,241;0,877;0,059;0,284;1,200;228,90;50,00;3824,184;1432,398;'01_03_14_08_f1_00_0c_01_f4_00_f1_00_3b_01_1c_03_6d_00_3a_5a_38_00_15_db_4e_;0
2024-05-03 13:35:37;0,236;0,858;0,059;0,279;1,200;229,20;50,00;3824,188;1396,333;'01_03_14_08_f4_00_0c_01_f4_00_ec_00_3b_01_17_03_5a_00_3a_5a_3c_00_15_4e_6d_;0
2024-05-03 13:36:38;0,220;0,876;0,050;0,262;1,100;228,20;50,00;3824,191;1399,625;'01_03_14_08_ea_00_0b_01_f4_00_dc_00_32_01_06_03_6c_00_3a_5a_3f_00_15_5b_49_;0
2024-05-03 13:37:44;0,245;0,895;0,060;0,288;1,200;227,90;50,00;3824,196;1405,229;'01_03_14_08_e7_00_0c_01_f4_00_f5_00_3c_01_20_03_7f_00_3a_5a_44_00_15_71_2d_;0
2024-05-03 13:38:46;0,224;0,893;0,052;0,267;1,100;228,00;50,00;3824,200;1410,510;'01_03_14_08_e8_00_0b_01_f4_00_e0_00_34_01_0b_03_7d_00_3a_5a_48_00_15_85_ce_;0
2024-05-03 13:39:47;0,222;0,888;0,050;0,263;1,100;227,10;50,00;3824,204;1406,857;'01_03_14_08_df_00_0b_01_f4_00_de_00_32_01_07_03_78_00_3a_5a_4c_00_15_77_89_;0
2024-05-03 13:40:49;0,212;0,844;0,043;0,253;1,100;228,10;50,00;3824,207;1408,241;'01_03_14_08_e9_00_0b_01_f4_00_d4_00_2b_00_fd_03_4c_00_3a_5a_4f_00_15_7c_f1_;0
2024-05-03 13:41:50;0,239;0,871;0,059;0,282;1,200;228,60;50,00;3824,211;1413,370;'01_03_14_08_ee_00_0c_01_f4_00_ef_00_3b_01_1a_03_67_00_3a_5a_53_00_15_90_fa_;0
2024-05-03 13:42:57;0,234;0,851;0,057;0,277;1,200;228,90;50,00;3824,215;1405,283;'01_03_14_08_f1_00_0c_01_f4_00_ea_00_39_01_15_03_53_00_3a_5a_57_00_15_71_63_;0
2024-05-03 13:43:58;0,225;0,892;0,053;0,268;1,100;229,10;50,00;3824,219;1386,080;'01_03_14_08_f3_00_0b_01_f4_00_e1_00_35_01_0c_03_7c_00_3a_5a_5b_00_15_26_60_;0
2024-05-03 13:45:00;0,225;0,896;0,052;0,269;1,100;228,10;50,00;3824,223;1379,800;'01_03_14_08_e9_00_0b_01_f4_00_e1_00_34_01_0d_03_80_00_3a_5a_5f_00_15_0d_d8_;0
2024-05-03 13:46:42;0,221;0,883;0,050;0,262;1,100;227,40;50,00;3824,229;1406,331;'01_03_14_08_e2_00_0b_01_f4_00_dd_00_32_01_06_03_73_00_3a_5a_65_00_15_75_7b_;0
2024-05-03 13:47:43;0,221;0,878;0,050;0,262;1,100;228,60;50,00;3824,233;1403,688;'01_03_14_08_ee_00_0b_01_f4_00_dd_00_32_01_06_03_6e_00_3a_5a_69_00_15_6b_28_;0
2024-05-03 13:48:45;0,221;0,881;0,050;0,263;1,100;227,80;49,90;3824,237;1404,123;'01_03_14_08_e6_00_0b_01_f3_00_dd_00_32_01_07_03_71_00_3a_5a_6d_00_15_6c_db_;0
2024-05-03 13:49:47;0,222;0,887;0,051;0,264;1,100;227,50;50,00;3824,241;1376,284;'01_03_14_08_e3_00_0b_01_f4_00_de_00_33_01_08_03_77_00_3a_5a_71_00_15_00_1c_;0
2024-05-03 13:50:53;0,222;0,889;0,050;0,262;1,100;226,80;50,00;3824,245;1441,424;'01_03_14_08_dc_00_0b_01_f4_00_de_00_32_01_06_03_79_00_3a_5a_75_00_15_fe_90_;0
2024-05-03 13:51:55;0,227;0,910;0,053;0,268;1,100;226,70;50,00;3824,249;1391,425;'01_03_14_08_db_00_0b_01_f4_00_e3_00_35_01_0c_03_8e_00_3a_5a_79_00_15_3b_41_;0
2024-05-03 13:52:56;0,228;0,909;0,055;0,270;1,100;227,80;50,00;3824,253;1388,982;'01_03_14_08_e6_00_0b_01_f4_00_e4_00_37_01_0e_03_8d_00_3a_5a_7d_00_15_31_b6_;0
2024-05-03 13:53:57;0,213;0,848;0,044;0,254;1,100;228,30;50,00;3824,257;1422,706;'01_03_14_08_eb_00_0b_01_f4_00_d5_00_2c_00_fe_03_50_00_3a_5a_81_00_15_b5_72_;0
2024-05-03 13:55:04;0,212;0,844;0,045;0,253;1,100;228,30;50,00;3824,261;1391,615;'01_03_14_08_eb_00_0b_01_f4_00_d4_00_2d_00_fd_03_4c_00_3a_5a_85_00_15_3b_ff_;0
2024-05-03 13:56:06;0,212;0,845;0,045;0,251;1,100;227,90;50,00;3824,265;1430,477;'01_03_14_08_e7_00_0b_01_f4_00_d4_00_2d_00_fb_03_4d_00_3a_5a_89_00_15_d3_cd_;0
2024-05-03 13:57:07;0,210;0,836;0,043;0,251;1,100;228,10;50,00;3824,268;1386,347;'01_03_14_08_e9_00_0b_01_f4_00_d2_00_2b_00_fb_03_44_00_3a_5a_8c_00_15_27_6b_;0
2024-05-03 13:58:08;0,239;0,873;0,057;0,281;1,200;228,00;50,00;3824,272;1382,598;'01_03_14_08_e8_00_0c_01_f4_00_ef_00_39_01_19_03_69_00_3a_5a_90_00_15_18_c6_;0
2024-05-03 13:59:10;0,240;0,877;0,058;0,282;1,200;227,80;50,00;3824,276;1394,437;'01_03_14_08_e6_00_0c_01_f4_00_f0_00_3a_01_1a_03_6d_00_3a_5a_94_00_15_47_05_;0
2024-05-03 14:00:12;0,234;0,857;0,057;0,275;1,200;227,40;49,90;3824,280;1378,169;'01_03_14_08_e2_00_0c_01_f3_00_ea_00_39_01_13_03_59_00_3a_5a_98_00_15_07_79_;0
2024-05-03 14:01:18;0,234;0,854;0,057;0,276;1,200;228,10;50,00;3824,284;1408,687;'01_03_14_08_e9_00_0c_01_f4_00_ea_00_39_01_14_03_56_00_3a_5a_9c_00_15_7e_af_;0
2024-05-03 14:02:20;0,235;0,861;0,057;0,277;1,200;227,30;49,90;3824,288;1420,817;'01_03_14_08_e1_00_0c_01_f3_00_eb_00_39_01_15_03_5d_00_3a_5a_a0_00_15_ae_11_;0
2024-05-03 14:03:22;0,241;0,885;0,058;0,283;1,200;226,90;50,00;3824,292;1390,907;'01_03_14_08_dd_00_0c_01_f4_00_f1_00_3a_01_1b_03_75_00_3a_5a_a4_00_15_39_3b_;0
2024-05-03 14:04:23;0,241;0,886;0,058;0,283;1,200;226,60;49,90;3824,297;1403,278;'01_03_14_08_da_00_0c_01_f3_00_f1_00_3a_01_1b_03_76_00_3a_5a_a9_00_15_69_8e_;0
2024-05-03 14:05:25;0,244;0,895;0,059;0,286;1,200;227,10;50,00;3824,301;1379,624;'01_03_14_08_df_00_0c_01_f4_00_f4_00_3b_01_1e_03_7f_00_3a_5a_ad_00_15_0d_28_;0
2024-05-03 14:06:31;0,243;0,892;0,059;0,285;1,200;226,80;50,00;3824,305;1418,269;'01_03_14_08_dc_00_0c_01_f4_00_f3_00_3b_01_1d_03_7c_00_3a_5a_b1_00_15_a4_1d_;0
2024-05-03 14:07:32;0,245;0,899;0,059;0,287;1,200;226,90;50,00;3824,309;1427,337;'01_03_14_08_dd_00_0c_01_f4_00_f5_00_3b_01_1f_03_83_00_3a_5a_b5_00_15_c7_89_;0
2024-05-03 14:08:34;0,245;0,901;0,059;0,287;1,200;226,60;49,90;3824,314;1401,852;'01_03_14_08_da_00_0c_01_f3_00_f5_00_3b_01_1f_03_85_00_3a_5a_ba_00_15_63_fc_;0
2024-05-03 14:09:36;0,238;0,874;0,056;0,280;1,200;226,70;50,00;3824,318;1395,554;'01_03_14_08_db_00_0c_01_f4_00_ee_00_38_01_18_03_6a_00_3a_5a_be_00_15_4b_62_;0
2024-05-03 14:10:43;0,243;0,889;0,060;0,285;1,200;227,70;50,00;3824,322;1411,627;'01_03_14_08_e5_00_0c_01_f4_00_f3_00_3c_01_1d_03_79_00_3a_5a_c2_00_15_8a_2b_;0
2024-05-03 14:11:44;0,244;0,892;0,061;0,287;1,200;227,80;50,00;3824,326;1428,597;'01_03_14_08_e6_00_0c_01_f4_00_f4_00_3d_01_1f_03_7c_00_3a_5a_c6_00_15_cc_75_;0
2024-05-03 14:12:45;0,234;0,856;0,056;0,276;1,200;227,60;50,00;3824,331;1379,054;'01_03_14_08_e4_00_0c_01_f4_00_ea_00_38_01_14_03_58_00_3a_5a_cb_00_15_0a_ee_;0
2024-05-03 14:13:46;0,227;0,911;0,054;0,270;1,100;226,40;50,00;3824,335;1415,175;'01_03_14_08_d8_00_0b_01_f4_00_e3_00_36_01_0e_03_8f_00_3a_5a_cf_00_15_98_07_;0
2024-05-03 14:14:47;0,233;0,857;0,056;0,273;1,200;226,40;50,00;3824,338;1420,591;'01_03_14_08_d8_00_0c_01_f4_00_e9_00_38_01_11_03_59_00_3a_5a_d2_00_15_ad_2f_;0
2024-05-03 14:15:49;0,061;0,896;0,022;0,078;0,300;226,90;50,00;3824,341;1437,463;'01_03_14_08_dd_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5a_d5_00_15_ef_17_;0
2024-05-03 14:16:56;0,061;0,896;0,022;0,078;0,300;226,90;50,00;3824,342;1384,215;'01_03_14_08_dd_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5a_d6_00_15_1f_17_;0
2024-05-03 14:17:57;0,061;0,894;0,022;0,078;0,300;227,20;50,00;3824,343;1388,721;'01_03_14_08_e0_00_03_01_f4_00_3d_00_16_00_4e_03_7e_00_3a_5a_d7_00_15_30_b1_;0
2024-05-03 14:18:58;0,061;0,895;0,022;0,078;0,300;227,00;50,00;3824,344;1389,983;'01_03_14_08_de_00_03_01_f4_00_3d_00_16_00_4e_03_7f_00_3a_5a_d8_00_15_35_9f_;0
2024-05-03 14:19:59;0,060;0,878;0,023;0,078;0,300;227,60;50,00;3824,345;1423,358;'01_03_14_08_e4_00_03_01_f4_00_3c_00_17_00_4e_03_6e_00_3a_5a_d9_00_15_b7_fe_;0
2024-05-03 14:21:01;0,060;0,881;0,022;0,077;0,300;227,00;50,00;3824,346;1404,398;'01_03_14_08_de_00_03_01_f4_00_3c_00_16_00_4d_03_71_00_3a_5a_da_00_15_6d_ee_;0
2024-05-03 14:22:02;0,060;0,881;0,023;0,078;0,300;226,90;50,00;3824,347;1402,982;'01_03_14_08_dd_00_03_01_f4_00_3c_00_17_00_4e_03_71_00_3a_5a_db_00_15_68_66_;0
2024-05-03 14:23:09;0,060;0,880;0,021;0,077;0,300;227,20;50,00;3824,348;1423,238;'01_03_14_08_e0_00_03_01_f4_00_3c_00_15_00_4d_03_70_00_3a_5a_dc_00_15_b7_86_;0
2024-05-03 14:24:10;0,061;0,898;0,022;0,078;0,300;226,20;50,00;3824,349;1436,464;'01_03_14_08_d6_00_03_01_f4_00_3d_00_16_00_4e_03_82_00_3a_5a_dd_00_15_eb_30_;0
2024-05-03 14:25:11;0,061;0,896;0,022;0,078;0,300;226,70;50,00;3824,350;1381,981;'01_03_14_08_db_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5a_de_00_15_16_5d_;0
2024-05-03 14:26:12;0,061;0,895;0,022;0,078;0,300;227,00;50,00;3824,351;1410,142;'01_03_14_08_de_00_03_01_f4_00_3d_00_16_00_4e_03_7f_00_3a_5a_df_00_15_84_5e_;0
2024-05-03 14:27:14;0,061;0,894;0,021;0,078;0,300;227,20;50,00;3824,353;1433,595;'01_03_14_08_e0_00_03_01_f4_00_3d_00_15_00_4e_03_7e_00_3a_5a_e1_00_15_df_fb_;0
2024-05-03 14:28:21;0,061;0,892;0,023;0,079;0,300;227,80;50,00;3824,354;1409,691;'01_03_14_08_e6_00_03_01_f4_00_3d_00_17_00_4f_03_7c_00_3a_5a_e2_00_15_82_9b_;0
2024-05-03 14:29:23;0,061;0,891;0,022;0,079;0,300;228,10;50,00;3824,355;1439,346;'01_03_14_08_e9_00_03_01_f4_00_3d_00_16_00_4f_03_7b_00_3a_5a_e3_00_15_f6_72_;0
2024-05-03 14:30:23;0,061;0,890;0,023;0,079;0,300;228,40;50,00;3824,356;1417,027;'01_03_14_08_ec_00_03_01_f4_00_3d_00_17_00_4f_03_7a_00_3a_5a_e4_00_15_9f_43_;0
2024-05-03 14:31:25;0,061;0,893;0,022;0,078;0,300;227,50;50,00;3824,357;1435,194;'01_03_14_08_e3_00_03_01_f4_00_3d_00_16_00_4e_03_7d_00_3a_5a_e5_00_15_e6_3a_;0
2024-05-03 14:32:28;0,060;0,877;0,023;0,079;0,300;227,90;50,00;3824,358;1441,062;'01_03_14_08_e7_00_03_01_f4_00_3c_00_17_00_4f_03_6d_00_3a_5a_e6_00_15_fd_26_;0
2024-05-03 14:33:34;0,061;0,891;0,023;0,079;0,300;228,10;50,00;3824,359;1422,159;'01_03_14_08_e9_00_03_01_f4_00_3d_00_17_00_4f_03_7b_00_3a_5a_e7_00_15_b3_4f_;0
2024-05-03 14:34:36;0,061;0,892;0,023;0,079;0,300;227,70;50,00;3824,360;1435,357;'01_03_14_08_e5_00_03_01_f4_00_3d_00_17_00_4f_03_7c_00_3a_5a_e8_00_15_e6_dd_;0
2024-05-03 14:35:38;0,061;0,891;0,023;0,078;0,300;228,00;50,00;3824,361;1434,336;'01_03_14_08_e8_00_03_01_f4_00_3d_00_17_00_4e_03_7b_00_3a_5a_e9_00_15_e2_e0_;0
2024-05-03 14:36:39;0,061;0,892;0,022;0,079;0,300;227,80;50,00;3824,362;1378,213;'01_03_14_08_e6_00_03_01_f4_00_3d_00_16_00_4f_03_7c_00_3a_5a_ea_00_15_07_a5_;0
2024-05-03 14:37:41;0,061;0,889;0,023;0,079;0,300;228,50;49,90;3824,363;1435,326;'01_03_14_08_ed_00_03_01_f3_00_3d_00_17_00_4f_03_79_00_3a_5a_eb_00_15_e6_be_;0
2024-05-03 14:38:47;0,060;0,876;0,023;0,079;0,300;228,20;49,90;3824,364;1418,315;'01_03_14_08_ea_00_03_01_f3_00_3c_00_17_00_4f_03_6c_00_3a_5a_ec_00_15_a4_4b_;0
2024-05-03 14:39:49;0,061;0,889;0,024;0,079;0,300;228,70;50,00;3824,365;1378,321;'01_03_14_08_ef_00_03_01_f4_00_3d_00_18_00_4f_03_79_00_3a_5a_ed_00_15_08_11_;0
2024-05-03 14:40:50;0,060;0,879;0,022;0,078;0,300;227,50;50,00;3824,366;1419,128;'01_03_14_08_e3_00_03_01_f4_00_3c_00_16_00_4e_03_6f_00_3a_5a_ee_00_15_a7_78_;0
2024-05-03 14:41:51;0,061;0,893;0,023;0,078;0,300;227,60;50,00;3824,367;1406,896;'01_03_14_08_e4_00_03_01_f4_00_3d_00_17_00_4e_03_7d_00_3a_5a_ef_00_15_77_b0_;0
2024-05-03 14:42:53;0,061;0,898;0,020;0,077;0,300;226,20;50,00;3824,368;1401,969;'01_03_14_08_d6_00_03_01_f4_00_3d_00_14_00_4d_03_82_00_3a_5a_f0_00_15_64_71_;0
2024-05-03 14:43:59;0,060;0,886;0,020;0,076;0,300;225,70;50,00;3824,370;1427,995;'01_03_14_08_d1_00_03_01_f4_00_3c_00_14_00_4c_03_76_00_3a_5a_f2_00_15_ca_1b_;0
2024-05-03 14:45:01;0,060;0,883;0,022;0,077;0,300;226,50;50,00;3824,371;1387,154;'01_03_14_08_d9_00_03_01_f4_00_3c_00_16_00_4d_03_73_00_3a_5a_f3_00_15_2a_92_;0
2024-05-03 14:46:45;0,060;0,884;0,022;0,078;0,300;226,20;49,90;3824,372;1436,020;'01_03_14_08_d6_00_03_01_f3_00_3c_00_16_00_4e_03_74_00_3a_5a_f4_00_15_e9_74_;0
2024-05-03 14:47:47;0,061;0,896;0,022;0,078;0,300;226,70;50,00;3824,373;1402,453;'01_03_14_08_db_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5a_f5_00_15_66_55_;0
2024-05-03 14:48:48;0,060;0,885;0,021;0,077;0,300;225,80;49,90;3824,374;1422,064;'01_03_14_08_d2_00_03_01_f3_00_3c_00_15_00_4d_03_75_00_3a_5a_f6_00_15_b2_f0_;0
2024-05-03 14:49:49;0,060;0,883;0,022;0,077;0,300;226,50;50,00;3824,376;1399,632;'01_03_14_08_d9_00_03_01_f4_00_3c_00_16_00_4d_03_73_00_3a_5a_f8_00_15_5b_50_;0
2024-05-03 14:50:51;0,061;0,900;0,021;0,077;0,300;225,70;50,00;3824,377;1401,851;'01_03_14_08_d1_00_03_01_f4_00_3d_00_15_00_4d_03_84_00_3a_5a_f9_00_15_63_fb_;0
2024-05-03 14:51:52;0,061;0,894;0,023;0,078;0,300;227,20;50,00;3824,378;1418,308;'01_03_14_08_e0_00_03_01_f4_00_3d_00_17_00_4e_03_7e_00_3a_5a_fa_00_15_a4_44_;0
2024-05-03 14:52:58;0,060;0,880;0,022;0,078;0,300;227,10;50,00;3824,379;1377,320;'01_03_14_08_df_00_03_01_f4_00_3c_00_16_00_4e_03_70_00_3a_5a_fb_00_15_04_28_;0
2024-05-03 14:54:00;0,060;0,879;0,023;0,078;0,300;227,50;50,00;3824,380;1377,153;'01_03_14_08_e3_00_03_01_f4_00_3c_00_17_00_4e_03_6f_00_3a_5a_fc_00_15_03_81_;0
2024-05-03 14:55:02;0,061;0,894;0,023;0,078;0,300;227,40;50,00;3824,381;1403,965;'01_03_14_08_e2_00_03_01_f4_00_3d_00_17_00_4e_03_7e_00_3a_5a_fd_00_15_6c_3d_;0
2024-05-03 14:56:09;0,061;0,889;0,024;0,079;0,300;228,70;50,00;3824,382;1440,212;'01_03_14_08_ef_00_03_01_f4_00_3d_00_18_00_4f_03_79_00_3a_5a_fe_00_15_f9_d4_;0
2024-05-03 14:57:11;0,061;0,888;0,023;0,078;0,300;228,80;49,90;3824,383;1397,124;'01_03_14_08_f0_00_03_01_f3_00_3d_00_17_00_4e_03_78_00_3a_5a_ff_00_15_51_84_;0
2024-05-03 14:58:13;0,061;0,893;0,021;0,078;0,300;227,50;50,00;3824,384;1440,117;'01_03_14_08_e3_00_03_01_f4_00_3d_00_15_00_4e_03_7d_00_3a_5b_00_00_15_f9_75_;0
2024-05-03 14:59:15;0,060;0,879;0,022;0,078;0,300;227,40;50,00;3824,385;1419,917;'01_03_14_08_e2_00_03_01_f4_00_3c_00_16_00_4e_03_6f_00_3a_5b_01_00_15_aa_8d_;0
2024-05-03 15:00:16;0,060;0,879;0,022;0,078;0,300;227,40;50,00;3824,386;1399,437;'01_03_14_08_e2_00_03_01_f4_00_3c_00_16_00_4e_03_6f_00_3a_5b_02_00_15_5a_8d_;0
2024-05-03 15:01:17;0,061;0,892;0,022;0,078;0,300;227,70;49,90;3824,387;1431,931;'01_03_14_08_e5_00_03_01_f3_00_3d_00_16_00_4e_03_7c_00_3a_5b_03_00_15_d9_7b_;0
2024-05-03 15:02:24;0,060;0,881;0,023;0,078;0,300;227,00;50,00;3824,388;1383,460;'01_03_14_08_de_00_03_01_f4_00_3c_00_17_00_4e_03_71_00_3a_5b_04_00_15_1c_24_;0
2024-05-03 15:03:25;0,060;0,883;0,020;0,077;0,300;226,30;50,00;3824,389;1419,789;'01_03_14_08_d7_00_03_01_f4_00_3c_00_14_00_4d_03_73_00_3a_5b_05_00_15_aa_0d_;0
2024-05-03 15:04:27;0,060;0,882;0,021;0,077;0,300;226,60;50,00;3824,390;1400,988;'01_03_14_08_da_00_03_01_f4_00_3c_00_15_00_4d_03_72_00_3a_5b_06_00_15_60_9c_;0
2024-05-03 15:05:28;0,060;0,880;0,022;0,077;0,300;227,20;50,00;3824,391;1427,717;'01_03_14_08_e0_00_03_01_f4_00_3c_00_16_00_4d_03_70_00_3a_5b_07_00_15_c9_05_;0
2024-05-03 15:06:30;0,061;0,893;0,023;0,078;0,300;227,50;50,00;3824,392;1405,711;'01_03_14_08_e3_00_03_01_f4_00_3d_00_17_00_4e_03_7d_00_3a_5b_08_00_15_73_0f_;0
2024-05-03 15:07:31;0,061;0,892;0,022;0,079;0,300;227,70;50,00;3824,393;1422,315;'01_03_14_08_e5_00_03_01_f4_00_3d_00_16_00_4f_03_7c_00_3a_5b_09_00_15_b3_eb_;0
2024-05-03 15:08:38;0,061;0,894;0,023;0,078;0,300;227,30;49,90;3824,395;1412,789;'01_03_14_08_e1_00_03_01_f3_00_3d_00_17_00_4e_03_7e_00_3a_5b_0b_00_15_8e_b5_;0
2024-05-03 15:09:39;0,061;0,899;0,022;0,078;0,300;226,10;50,00;3824,396;1437,297;'01_03_14_08_d5_00_03_01_f4_00_3d_00_16_00_4e_03_83_00_3a_5b_0c_00_15_ee_71_;0
2024-05-03 15:10:41;0,061;0,895;0,021;0,077;0,300;227,00;50,00;3824,397;1392,175;'01_03_14_08_de_00_03_01_f4_00_3d_00_15_00_4d_03_7f_00_3a_5b_0d_00_15_3e_2f_;0
2024-05-03 15:11:42;0,061;0,896;0,022;0,078;0,300;226,90;50,00;3824,398;1416,912;'01_03_14_08_dd_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5b_0e_00_15_9e_d0_;0
2024-05-03 15:12:44;0,061;0,895;0,023;0,078;0,300;227,10;50,00;3824,399;1424,731;'01_03_14_08_df_00_03_01_f4_00_3d_00_17_00_4e_03_7f_00_3a_5b_0f_00_15_bd_5b_;0
2024-05-03 15:13:50;0,060;0,882;0,022;0,078;0,300;226,60;50,00;3824,400;1415,916;'01_03_14_08_da_00_03_01_f4_00_3c_00_16_00_4e_03_72_00_3a_5b_10_00_15_9a_ec_;0
2024-05-03 15:14:51;0,060;0,883;0,022;0,077;0,300;226,50;50,00;3824,401;1411,928;'01_03_14_08_d9_00_03_01_f4_00_3c_00_16_00_4d_03_73_00_3a_5b_11_00_15_8b_58_;0
2024-05-03 15:15:52;0,061;0,898;0,022;0,078;0,300;226,40;50,00;3824,402;1421,338;'01_03_14_08_d8_00_03_01_f4_00_3d_00_16_00_4e_03_82_00_3a_5b_12_00_15_b0_1a_;0
2024-05-03 15:16:54;0,061;0,896;0,021;0,078;0,300;226,80;50,00;3824,403;1391,726;'01_03_14_08_dc_00_03_01_f4_00_3d_00_15_00_4e_03_80_00_3a_5b_13_00_15_3c_6e_;0
2024-05-03 15:17:55;0,061;0,897;0,022;0,078;0,300;226,60;50,00;3824,404;1383,075;'01_03_14_08_da_00_03_01_f4_00_3d_00_16_00_4e_03_81_00_3a_5b_14_00_15_1a_a3_;0
2024-05-03 15:18:57;0,061;0,895;0,023;0,078;0,300;227,10;50,00;3824,405;1416,348;'01_03_14_08_df_00_03_01_f4_00_3d_00_17_00_4e_03_7f_00_3a_5b_15_00_15_9c_9c_;0
2024-05-03 15:20:03;0,061;0,897;0,022;0,078;0,300;226,60;50,00;3824,406;1424,227;'01_03_14_08_da_00_03_01_f4_00_3d_00_16_00_4e_03_81_00_3a_5b_16_00_15_bb_63_;0
2024-05-03 15:21:04;0,061;0,898;0,022;0,078;0,300;226,30;50,00;3824,407;1439,502;'01_03_14_08_d7_00_03_01_f4_00_3d_00_16_00_4e_03_82_00_3a_5b_17_00_15_f7_0e_;0
2024-05-03 15:22:06;0,060;0,880;0,022;0,078;0,300;227,10;50,00;3824,408;1438,754;'01_03_14_08_df_00_03_01_f4_00_3c_00_16_00_4e_03_70_00_3a_5b_18_00_15_f4_22_;0
2024-05-03 15:23:08;0,061;0,894;0,022;0,078;0,300;227,20;50,00;3824,409;1396,914;'01_03_14_08_e0_00_03_01_f4_00_3d_00_16_00_4e_03_7e_00_3a_5b_19_00_15_50_b2_;0
2024-05-03 15:24:15;0,061;0,896;0,022;0,078;0,300;226,90;50,00;3824,411;1412,884;'01_03_14_08_dd_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5b_1b_00_15_8f_14_;0
2024-05-03 15:25:17;0,061;0,893;0,023;0,078;0,300;227,60;50,00;3824,412;1410,687;'01_03_14_08_e4_00_03_01_f4_00_3d_00_17_00_4e_03_7d_00_3a_5b_1c_00_15_86_7f_;0
2024-05-03 15:26:18;0,060;0,881;0,022;0,077;0,300;226,90;49,90;3824,413;1433,257;'01_03_14_08_dd_00_03_01_f3_00_3c_00_16_00_4d_03_71_00_3a_5b_1d_00_15_de_a9_;0
2024-05-03 15:27:20;0,060;0,882;0,022;0,078;0,300;226,60;50,00;3824,414;1440,559;'01_03_14_08_da_00_03_01_f4_00_3c_00_16_00_4e_03_72_00_3a_5b_1e_00_15_fb_2f_;0
2024-05-03 15:28:21;0,061;0,892;0,023;0,079;0,300;227,90;50,00;3824,415;1388,395;'01_03_14_08_e7_00_03_01_f4_00_3d_00_17_00_4f_03_7c_00_3a_5b_1f_00_15_2f_6b_;0
2024-05-03 15:29:27;0,061;0,892;0,023;0,078;0,300;227,90;50,00;3824,416;1381,111;'01_03_14_08_e7_00_03_01_f4_00_3d_00_17_00_4e_03_7c_00_3a_5b_20_00_15_12_f7_;0
2024-05-03 15:30:29;0,061;0,894;0,023;0,078;0,300;227,20;49,90;3824,417;1413,761;'01_03_14_08_e0_00_03_01_f3_00_3d_00_17_00_4e_03_7e_00_3a_5b_21_00_15_92_81_;0
2024-05-03 15:31:30;0,060;0,879;0,021;0,078;0,300;227,50;50,00;3824,418;1403,391;'01_03_14_08_e3_00_03_01_f4_00_3c_00_15_00_4e_03_6f_00_3a_5b_22_00_15_69_ff_;0
2024-05-03 15:32:31;0,060;0,881;0,022;0,078;0,300;226,90;50,00;3824,419;1436,823;'01_03_14_08_dd_00_03_01_f4_00_3c_00_16_00_4e_03_71_00_3a_5b_23_00_15_ec_97_;0
2024-05-03 15:33:33;0,060;0,883;0,022;0,078;0,300;226,50;50,00;3824,420;1413,030;'01_03_14_08_d9_00_03_01_f4_00_3c_00_16_00_4e_03_73_00_3a_5b_24_00_15_8f_a6_;0
2024-05-03 15:34:40;0,061;0,899;0,021;0,078;0,300;226,00;50,00;3824,421;1379,585;'01_03_14_08_d4_00_03_01_f4_00_3d_00_15_00_4e_03_83_00_3a_5b_25_00_15_0d_01_;0
2024-05-03 15:35:41;0,060;0,884;0,022;0,077;0,300;226,20;50,00;3824,422;1383,235;'01_03_14_08_d6_00_03_01_f4_00_3c_00_16_00_4d_03_74_00_3a_5b_26_00_15_1b_43_;0
2024-05-03 15:36:42;0,060;0,884;0,022;0,077;0,300;226,20;50,00;3824,423;1395,331;'01_03_14_08_d6_00_03_01_f4_00_3c_00_16_00_4d_03_74_00_3a_5b_27_00_15_4a_83_;0
2024-05-03 15:37:43;0,061;0,898;0,022;0,078;0,300;226,20;50,00;3824,424;1440,510;'01_03_14_08_d6_00_03_01_f4_00_3d_00_16_00_4e_03_82_00_3a_5b_28_00_15_fa_fe_;0
2024-05-03 15:38:45;0,061;0,896;0,023;0,078;0,300;226,80;50,00;3824,425;1382,363;'01_03_14_08_dc_00_03_01_f4_00_3d_00_17_00_4e_03_80_00_3a_5b_29_00_15_17_db_;0
2024-05-03 15:39:47;0,061;0,898;0,022;0,078;0,300;226,40;50,00;3824,426;1389,015;'01_03_14_08_d8_00_03_01_f4_00_3d_00_16_00_4e_03_82_00_3a_5b_2a_00_15_31_d7_;0
2024-05-03 15:40:53;0,061;0,896;0,022;0,078;0,300;226,70;50,00;3824,427;1378,195;'01_03_14_08_db_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5b_2b_00_15_07_93_;0
