Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-03 15:41:54;0,061;0,896;0,022;0,078;0,300;226,80;50,00;3824,428;1377,062;'01_03_14_08_dc_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5b_2c_00_15_03_26_;0
2024-05-03 15:42:56;0,060;0,881;0,023;0,077;0,300;227,00;50,00;3824,430;1386,780;'01_03_14_08_de_00_03_01_f4_00_3c_00_17_00_4d_03_71_00_3a_5b_2e_00_15_29_1c_;0
2024-05-03 15:43:58;0,061;0,896;0,023;0,078;0,300;226,80;50,00;3824,431;1439,706;'01_03_14_08_dc_00_03_01_f4_00_3d_00_17_00_4e_03_80_00_3a_5b_2f_00_15_f7_da_;0
2024-05-03 15:44:59;0,060;0,881;0,022;0,078;0,300;226,90;50,00;3824,432;1383,762;'01_03_14_08_dd_00_03_01_f4_00_3c_00_16_00_4e_03_71_00_3a_5b_30_00_15_1d_52_;0
2024-05-03 15:46:47;0,061;0,891;0,023;0,078;0,300;228,10;49,90;3824,433;1382,873;'01_03_14_08_e9_00_03_01_f3_00_3d_00_17_00_4e_03_7b_00_3a_5b_31_00_15_19_d9_;0
2024-05-03 15:47:49;0,061;0,889;0,023;0,079;0,300;228,50;50,00;3824,434;1405,371;'01_03_14_08_ed_00_03_01_f4_00_3d_00_17_00_4f_03_79_00_3a_5b_32_00_15_71_bb_;0
2024-05-03 15:48:50;0,061;0,889;0,024;0,079;0,300;228,60;50,00;3824,436;1435,114;'01_03_14_08_ee_00_03_01_f4_00_3d_00_18_00_4f_03_79_00_3a_5b_34_00_15_e5_ea_;0
2024-05-03 15:49:51;0,061;0,890;0,024;0,078;0,300;228,30;50,00;3824,437;1394,294;'01_03_14_08_eb_00_03_01_f4_00_3d_00_18_00_4e_03_7a_00_3a_5b_35_00_15_46_76_;0
2024-05-03 15:50:53;0,061;0,890;0,023;0,079;0,300;228,40;50,00;3824,438;1392,262;'01_03_14_08_ec_00_03_01_f4_00_3d_00_17_00_4f_03_7a_00_3a_5b_36_00_15_3e_86_;0
2024-05-03 15:52:00;0,061;0,888;0,024;0,079;0,300;228,90;50,00;3824,439;1414,908;'01_03_14_08_f1_00_03_01_f4_00_3d_00_18_00_4f_03_78_00_3a_5b_37_00_15_96_fc_;0
2024-05-03 15:53:02;0,061;0,889;0,022;0,079;0,300;228,70;50,00;3824,440;1387,773;'01_03_14_08_ef_00_03_01_f4_00_3d_00_16_00_4f_03_79_00_3a_5b_38_00_15_2c_fd_;0
2024-05-03 15:54:04;0,061;0,896;0,022;0,078;0,300;226,80;50,00;3824,441;1381,090;'01_03_14_08_dc_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5b_39_00_15_12_e2_;0
2024-05-03 15:55:10;0,061;0,899;0,021;0,077;0,300;226,00;50,00;3824,442;1386,551;'01_03_14_08_d4_00_03_01_f4_00_3d_00_15_00_4d_03_83_00_3a_5b_3a_00_15_28_37_;0
2024-05-03 15:56:12;0,061;0,896;0,022;0,078;0,300;226,70;50,00;3824,443;1377,878;'01_03_14_08_db_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5b_3b_00_15_06_56_;0
2024-05-03 15:57:14;0,061;0,896;0,022;0,078;0,300;226,90;50,00;3824,444;1392,415;'01_03_14_08_dd_00_03_01_f4_00_3d_00_16_00_4e_03_80_00_3a_5b_3c_00_15_3f_1f_;0
2024-05-03 15:58:15;0,061;0,898;0,022;0,078;0,300;226,20;50,00;3824,445;1436,474;'01_03_14_08_d6_00_03_01_f4_00_3d_00_16_00_4e_03_82_00_3a_5b_3d_00_15_eb_3a_;0
2024-05-03 15:59:16;0,060;0,884;0,020;0,077;0,300;226,00;50,00;3824,446;1435,972;'01_03_14_08_d4_00_03_01_f4_00_3c_00_14_00_4d_03_74_00_3a_5b_3e_00_15_e9_44_;0
2024-05-03 16:00:18;0,060;0,886;0,021;0,077;0,300;225,50;50,00;3824,447;1441,118;'01_03_14_08_cf_00_03_01_f4_00_3c_00_15_00_4d_03_76_00_3a_5b_3f_00_15_fd_5e_;0
2024-05-03 16:01:24;0,060;0,892;0,020;0,075;0,300;224,10;50,00;3824,448;1385,267;'01_03_14_08_c1_00_03_01_f4_00_3c_00_14_00_4b_03_7c_00_3a_5b_40_00_15_23_33_;0
2024-05-03 16:02:25;0,060;0,890;0,019;0,076;0,300;224,60;50,00;3824,449;1416,643;'01_03_14_08_c6_00_03_01_f4_00_3c_00_13_00_4c_03_7a_00_3a_5b_41_00_15_9d_c3_;0
2024-05-03 16:03:26;0,060;0,892;0,019;0,076;0,300;224,00;50,00;3824,450;1409,867;'01_03_14_08_c0_00_03_01_f4_00_3c_00_13_00_4c_03_7c_00_3a_5b_42_00_15_83_4b_;0
2024-05-03 16:04:27;0,060;0,894;0,019;0,075;0,300;223,50;50,00;3824,451;1387,413;'01_03_14_08_bb_00_03_01_f4_00_3c_00_13_00_4b_03_7e_00_3a_5b_43_00_15_2b_95_;0
2024-05-03 16:05:29;0,060;0,896;0,019;0,076;0,300;223,10;50,00;3824,452;1421,562;'01_03_14_08_b7_00_03_01_f4_00_3c_00_13_00_4c_03_80_00_3a_5b_44_00_15_b0_fa_;0
2024-05-03 16:06:31;0,060;0,897;0,019;0,075;0,300;222,90;50,00;3824,454;1400,434;'01_03_14_08_b5_00_03_01_f4_00_3c_00_13_00_4b_03_81_00_3a_5b_46_00_15_5e_72_;0
2024-05-03 16:07:37;0,060;0,896;0,019;0,076;0,300;223,20;50,00;3824,455;1382,383;'01_03_14_08_b8_00_03_01_f4_00_3c_00_13_00_4c_03_80_00_3a_5b_47_00_15_17_ef_;0
2024-05-03 16:08:39;0,060;0,896;0,018;0,075;0,300;223,20;50,00;3824,456;1377,568;'01_03_14_08_b8_00_03_01_f4_00_3c_00_12_00_4b_03_80_00_3a_5b_48_00_15_05_20_;0
2024-05-03 16:09:40;0,060;0,896;0,018;0,076;0,300;223,10;50,00;3824,457;1385,925;'01_03_14_08_b7_00_03_01_f4_00_3c_00_12_00_4c_03_80_00_3a_5b_49_00_15_25_c5_;0
2024-05-03 16:10:43;0,060;0,897;0,018;0,076;0,300;222,90;50,00;3824,458;1424,573;'01_03_14_08_b5_00_03_01_f4_00_3c_00_12_00_4c_03_81_00_3a_5b_4a_00_15_bc_bd_;0
2024-05-03 16:11:50;0,060;0,896;0,020;0,076;0,300;223,10;50,00;3824,459;1415,821;'01_03_14_08_b7_00_03_01_f4_00_3c_00_14_00_4c_03_80_00_3a_5b_4b_00_15_9a_8d_;0
2024-05-03 16:12:51;0,060;0,896;0,019;0,076;0,300;223,00;50,00;3824,460;1379,524;'01_03_14_08_b6_00_03_01_f4_00_3c_00_13_00_4c_03_80_00_3a_5b_4c_00_15_0c_c4_;0
2024-05-03 16:13:53;0,060;0,894;0,018;0,076;0,300;223,50;50,00;3824,461;1403,034;'01_03_14_08_bb_00_03_01_f4_00_3c_00_12_00_4c_03_7e_00_3a_5b_4d_00_15_68_9a_;0
2024-05-03 16:14:54;0,060;0,895;0,018;0,075;0,300;223,30;50,00;3824,462;1431,506;'01_03_14_08_b9_00_03_01_f4_00_3c_00_12_00_4b_03_7f_00_3a_5b_4e_00_15_d7_d2_;0
2024-05-03 16:15:56;0,060;0,899;0,017;0,075;0,300;222,30;50,00;3824,463;1440,018;'01_03_14_08_af_00_03_01_f4_00_3c_00_11_00_4b_03_83_00_3a_5b_4f_00_15_f9_12_;0
2024-05-03 16:16:57;0,060;0,894;0,019;0,076;0,300;223,60;50,00;3824,464;1394,964;'01_03_14_08_bc_00_03_01_f4_00_3c_00_13_00_4c_03_7e_00_3a_5b_50_00_15_49_14_;0
2024-05-03 16:18:04;0,060;0,891;0,019;0,076;0,300;224,30;50,00;3824,465;1392,650;'01_03_14_08_c3_00_03_01_f4_00_3c_00_13_00_4c_03_7b_00_3a_5b_51_00_15_40_0a_;0
2024-05-03 16:19:05;0,060;0,887;0,021;0,076;0,300;225,30;50,00;3824,466;1378,411;'01_03_14_08_cd_00_03_01_f4_00_3c_00_15_00_4c_03_77_00_3a_5b_52_00_15_08_6b_;0
2024-05-03 16:20:07;0,061;0,902;0,021;0,077;0,300;225,40;50,00;3824,467;1438,257;'01_03_14_08_ce_00_03_01_f4_00_3d_00_15_00_4d_03_86_00_3a_5b_53_00_15_f2_31_;0
2024-05-03 16:21:08;0,060;0,890;0,019;0,076;0,300;224,60;50,00;3824,468;1412,103;'01_03_14_08_c6_00_03_01_f4_00_3c_00_13_00_4c_03_7a_00_3a_5b_54_00_15_8c_07_;0
2024-05-03 16:22:09;0,060;0,892;0,020;0,076;0,300;224,20;50,00;3824,469;1396,867;'01_03_14_08_c2_00_03_01_f4_00_3c_00_14_00_4c_03_7c_00_3a_5b_55_00_15_50_83_;0
2024-05-03 16:23:15;0,060;0,888;0,020;0,077;0,300;225,00;50,00;3824,470;1378,994;'01_03_14_08_ca_00_03_01_f4_00_3c_00_14_00_4d_03_78_00_3a_5b_56_00_15_0a_b2_;0
2024-05-03 16:24:17;0,061;0,900;0,021;0,077;0,300;225,90;50,00;3824,471;1407,582;'01_03_14_08_d3_00_03_01_f4_00_3d_00_15_00_4d_03_84_00_3a_5b_57_00_15_7a_5e_;0
2024-05-03 16:25:19;0,060;0,890;0,020;0,076;0,300;224,50;49,90;3824,473;1377,526;'01_03_14_08_c5_00_03_01_f3_00_3c_00_14_00_4c_03_7a_00_3a_5b_59_00_15_04_f6_;0
2024-05-03 16:26:20;0,060;0,892;0,020;0,075;0,300;224,00;50,00;3824,474;1392,392;'01_03_14_08_c0_00_03_01_f4_00_3c_00_14_00_4b_03_7c_00_3a_5b_5a_00_15_3f_08_;0
2024-05-03 16:27:27;0,060;0,892;0,020;0,076;0,300;224,00;50,00;3824,475;1394,936;'01_03_14_08_c0_00_03_01_f4_00_3c_00_14_00_4c_03_7c_00_3a_5b_5b_00_15_48_f8_;0
2024-05-03 16:28:28;0,060;0,894;0,019;0,075;0,300;223,50;50,00;3824,476;1382,995;'01_03_14_08_bb_00_03_01_f4_00_3c_00_13_00_4b_03_7e_00_3a_5b_5c_00_15_1a_53_;0
2024-05-03 16:29:29;0,060;0,893;0,020;0,076;0,300;223,90;50,00;3824,477;1422,823;'01_03_14_08_bf_00_03_01_f4_00_3c_00_14_00_4c_03_7d_00_3a_5b_5d_00_15_b5_e7_;0
2024-05-03 16:30:30;0,060;0,896;0,019;0,075;0,300;223,20;50,00;3824,478;1433,624;'01_03_14_08_b8_00_03_01_f4_00_3c_00_13_00_4b_03_80_00_3a_5b_5e_00_15_e0_18_;0
2024-05-03 16:31:32;0,059;0,892;0,018;0,074;0,300;220,40;50,00;3824,479;1438,987;'01_03_14_08_9c_00_03_01_f4_00_3b_00_12_00_4a_03_7c_00_3a_5b_5f_00_15_f5_0b_;0
2024-05-03 16:32:33;0,060;0,906;0,018;0,075;0,300;220,70;50,00;3824,480;1380,763;'01_03_14_08_9f_00_03_01_f4_00_3c_00_12_00_4b_03_8a_00_3a_5b_60_00_15_11_9b_;0
2024-05-03 16:33:35;0,059;0,892;0,018;0,074;0,300;220,40;49,90;3824,481;1430,469;'01_03_14_08_9c_00_03_01_f3_00_3b_00_12_00_4a_03_7c_00_3a_5b_61_00_15_d3_c5_;0
2024-05-03 16:34:41;0,060;0,907;0,017;0,075;0,300;220,50;49,90;3824,482;1413,477;'01_03_14_08_9d_00_03_01_f3_00_3c_00_11_00_4b_03_8b_00_3a_5b_62_00_15_91_65_;0
2024-05-03 16:35:42;0,060;0,904;0,018;0,075;0,300;221,20;50,00;3824,483;1387,386;'01_03_14_08_a4_00_03_01_f4_00_3c_00_12_00_4b_03_88_00_3a_5b_63_00_15_2b_7a_;0
2024-05-03 16:36:44;0,059;0,893;0,017;0,074;0,300;220,00;50,00;3824,484;1403,506;'01_03_14_08_98_00_03_01_f4_00_3b_00_11_00_4a_03_7d_00_3a_5b_64_00_15_6a_72_;0
2024-05-03 16:37:45;0,059;0,892;0,017;0,074;0,300;220,30;49,90;3824,485;1386,548;'01_03_14_08_9b_00_03_01_f3_00_3b_00_11_00_4a_03_7c_00_3a_5b_65_00_15_28_34_;0
2024-05-03 16:38:46;0,059;0,897;0,016;0,074;0,300;219,10;50,00;3824,486;1409,782;'01_03_14_08_8f_00_03_01_f4_00_3b_00_10_00_4a_03_81_00_3a_5b_66_00_15_82_f6_;0
2024-05-03 16:39:47;0,059;0,889;0,017;0,074;0,300;221,00;50,00;3824,487;1379,183;'01_03_14_08_a2_00_03_01_f4_00_3b_00_11_00_4a_03_79_00_3a_5b_67_00_15_0b_6f_;0
2024-05-03 16:40:49;0,059;0,890;0,017;0,074;0,300;220,80;49,90;3824,488;1390,294;'01_03_14_08_a0_00_03_01_f3_00_3b_00_11_00_4a_03_7a_00_3a_5b_68_00_15_36_d6_;0
2024-05-03 16:41:55;0,059;0,895;0,017;0,074;0,300;219,70;49,90;3824,489;1421,790;'01_03_14_08_95_00_03_01_f3_00_3b_00_11_00_4a_03_7f_00_3a_5b_69_00_15_b1_de_;0
2024-05-03 16:42:56;0,059;0,894;0,017;0,074;0,300;219,80;50,00;3824,490;1397,336;'01_03_14_08_96_00_03_01_f4_00_3b_00_11_00_4a_03_7e_00_3a_5b_6a_00_15_52_58_;0
2024-05-03 16:43:58;0,059;0,888;0,018;0,075;0,300;221,30;49,90;3824,491;1387,278;'01_03_14_08_a5_00_03_01_f3_00_3b_00_12_00_4b_03_78_00_3a_5b_6b_00_15_2b_0e_;0
2024-05-03 16:44:59;0,060;0,900;0,018;0,075;0,300;222,00;50,00;3824,492;1389,848;'01_03_14_08_ac_00_03_01_f4_00_3c_00_12_00_4b_03_84_00_3a_5b_6c_00_15_35_18_;0
2024-05-03 16:46:51;0,060;0,896;0,019;0,076;0,300;223,20;50,00;3824,494;1426,983;'01_03_14_08_b8_00_03_01_f4_00_3c_00_13_00_4c_03_80_00_3a_5b_6e_00_15_c6_27_;0
2024-05-03 16:47:52;0,059;0,885;0,018;0,075;0,300;222,10;50,00;3824,495;1381,228;'01_03_14_08_ad_00_03_01_f4_00_3b_00_12_00_4b_03_75_00_3a_5b_6f_00_15_13_6c_;0
2024-05-03 16:48:53;0,060;0,896;0,019;0,076;0,300;223,10;50,00;3824,496;1438,004;'01_03_14_08_b7_00_03_01_f4_00_3c_00_13_00_4c_03_80_00_3a_5b_70_00_15_f1_34_;0
2024-05-03 16:49:55;0,056;0,835;0,019;0,072;0,300;223,50;50,00;3824,497;1408,237;'01_03_14_08_bb_00_03_01_f4_00_38_00_13_00_48_03_43_00_3a_5b_71_00_15_7c_ed_;0
2024-05-03 16:50:56;0,056;0,834;0,019;0,071;0,300;223,80;49,90;3824,498;1398,291;'01_03_14_08_be_00_03_01_f3_00_38_00_13_00_47_03_42_00_3a_5b_72_00_15_56_13_;0
2024-05-03 16:52:03;0,056;0,838;0,018;0,070;0,300;222,50;50,00;3824,499;1399,656;'01_03_14_08_b1_00_03_01_f4_00_38_00_12_00_46_03_46_00_3a_5b_73_00_15_5b_68_;0
2024-05-03 16:53:05;0,056;0,837;0,019;0,070;0,300;223,00;50,00;3824,500;1402,913;'01_03_14_08_b6_00_03_01_f4_00_38_00_13_00_46_03_45_00_3a_5b_74_00_15_68_21_;0
2024-05-03 16:54:06;0,056;0,837;0,019;0,071;0,300;222,90;50,00;3824,501;1404,981;'01_03_14_08_b5_00_03_01_f4_00_38_00_13_00_47_03_45_00_3a_5b_75_00_15_70_35_;0
2024-05-03 16:55:13;0,056;0,835;0,019;0,071;0,300;223,40;49,90;3824,502;1439,266;'01_03_14_08_ba_00_03_01_f3_00_38_00_13_00_47_03_43_00_3a_5b_76_00_15_f6_22_;0
2024-05-03 16:56:15;0,056;0,837;0,019;0,071;0,300;222,90;50,00;3824,503;1430,005;'01_03_14_08_b5_00_03_01_f4_00_38_00_13_00_47_03_45_00_3a_5b_77_00_15_d1_f5_;0
2024-05-03 16:57:16;0,056;0,834;0,019;0,071;0,300;223,60;50,00;3824,504;1394,859;'01_03_14_08_bc_00_03_01_f4_00_38_00_13_00_47_03_42_00_3a_5b_78_00_15_48_ab_;0
2024-05-03 16:58:17;0,056;0,837;0,018;0,071;0,300;223,00;50,00;3824,505;1437,838;'01_03_14_08_b6_00_03_01_f4_00_38_00_12_00_47_03_45_00_3a_5b_79_00_15_f0_8e_;0
2024-05-03 16:59:18;0,056;0,840;0,017;0,070;0,300;222,20;50,00;3824,506;1439,800;'01_03_14_08_ae_00_03_01_f4_00_38_00_11_00_46_03_48_00_3a_5b_7a_00_15_f8_38_;0
2024-05-03 17:00:20;0,056;0,834;0,019;0,072;0,300;223,80;50,00;3824,507;1409,251;'01_03_14_08_be_00_03_01_f4_00_38_00_13_00_48_03_42_00_3a_5b_7b_00_15_80_e3_;0
2024-05-03 17:01:26;0,056;0,832;0,019;0,071;0,300;224,30;50,00;3824,508;1386,356;'01_03_14_08_c3_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_5b_7c_00_15_27_74_;0
2024-05-03 17:02:27;0,056;0,836;0,019;0,071;0,300;223,20;50,00;3824,509;1429,402;'01_03_14_08_b8_00_03_01_f4_00_38_00_13_00_47_03_44_00_3a_5b_7d_00_15_cf_9a_;0
2024-05-03 17:03:28;0,056;0,834;0,018;0,071;0,300;223,80;50,00;3824,510;1431,022;'01_03_14_08_be_00_03_01_f4_00_38_00_12_00_47_03_42_00_3a_5b_7e_00_15_d5_ee_;0
2024-05-03 17:04:30;0,056;0,836;0,019;0,071;0,300;223,20;50,00;3824,511;1404,506;'01_03_14_08_b8_00_03_01_f4_00_38_00_13_00_47_03_44_00_3a_5b_7f_00_15_6e_5a_;0
2024-05-03 17:05:31;0,056;0,836;0,017;0,071;0,300;223,20;50,00;3824,512;1398,226;'01_03_14_08_b8_00_03_01_f4_00_38_00_11_00_47_03_44_00_3a_5b_80_00_15_55_d2_;0
2024-05-03 17:06:33;0,056;0,834;0,018;0,071;0,300;223,70;50,00;3824,513;1417,626;'01_03_14_08_bd_00_03_01_f4_00_38_00_12_00_47_03_42_00_3a_5b_81_00_15_a1_9a_;0
2024-05-03 17:07:39;0,056;0,831;0,020;0,072;0,300;224,60;50,00;3824,514;1400,587;'01_03_14_08_c6_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_5b_82_00_15_5f_0b_;0
2024-05-03 17:08:41;0,056;0,831;0,020;0,072;0,300;224,50;50,00;3824,515;1395,343;'01_03_14_08_c5_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_5b_83_00_15_4a_8f_;0
2024-05-03 17:09:42;0,056;0,831;0,020;0,072;0,300;224,60;50,00;3824,516;1425,162;'01_03_14_08_c6_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_5b_84_00_15_bf_0a_;0
2024-05-03 17:10:43;0,056;0,833;0,019;0,071;0,300;223,90;50,00;3824,517;1420,831;'01_03_14_08_bf_00_03_01_f4_00_38_00_13_00_47_03_41_00_3a_5b_85_00_15_ae_1f_;0
2024-05-03 17:11:44;0,056;0,833;0,019;0,071;0,300;224,00;50,00;3824,518;1397,697;'01_03_14_08_c0_00_03_01_f4_00_38_00_13_00_47_03_41_00_3a_5b_86_00_15_53_c1_;0
2024-05-03 17:12:46;0,056;0,832;0,020;0,071;0,300;224,20;50,00;3824,518;1384,653;'01_03_14_08_c2_00_03_01_f4_00_38_00_14_00_47_03_40_00_3a_5b_86_00_15_20_cd_;0
2024-05-03 17:13:53;0,056;0,834;0,019;0,071;0,300;223,60;50,00;3824,520;1394,840;'01_03_14_08_bc_00_03_01_f4_00_38_00_13_00_47_03_42_00_3a_5b_88_00_15_48_98_;0
2024-05-03 17:14:54;0,056;0,834;0,019;0,071;0,300;223,70;50,00;3824,521;1385,636;'01_03_14_08_bd_00_03_01_f4_00_38_00_13_00_47_03_42_00_3a_5b_89_00_15_24_a4_;0
2024-05-03 17:15:56;0,056;0,835;0,019;0,071;0,300;223,50;50,00;3824,521;1424,620;'01_03_14_08_bb_00_03_01_f4_00_38_00_13_00_47_03_43_00_3a_5b_89_00_15_bc_ec_;0
2024-05-03 17:16:57;0,056;0,836;0,018;0,071;0,300;223,10;50,00;3824,522;1387,905;'01_03_14_08_b7_00_03_01_f4_00_38_00_12_00_47_03_44_00_3a_5b_8a_00_15_2d_81_;0
2024-05-03 17:17:59;0,056;0,835;0,019;0,071;0,300;223,50;50,00;3824,523;1383,724;'01_03_14_08_bb_00_03_01_f4_00_38_00_13_00_47_03_43_00_3a_5b_8b_00_15_1d_2c_;0
2024-05-03 17:19:05;0,056;0,837;0,018;0,070;0,300;223,00;50,00;3824,524;1436,972;'01_03_14_08_b6_00_03_01_f4_00_38_00_12_00_46_03_45_00_3a_5b_8c_00_15_ed_2c_;0
2024-05-03 17:20:07;0,056;0,832;0,019;0,071;0,300;224,10;50,00;3824,525;1380,159;'01_03_14_08_c1_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_5b_8d_00_15_0f_3f_;0
2024-05-03 17:21:09;0,056;0,840;0,018;0,070;0,300;222,00;49,90;3824,526;1411,124;'01_03_14_08_ac_00_03_01_f3_00_38_00_12_00_46_03_48_00_3a_5b_8e_00_15_88_34_;0
2024-05-03 17:22:10;0,056;0,838;0,018;0,070;0,300;222,60;50,00;3824,527;1433,372;'01_03_14_08_b2_00_03_01_f4_00_38_00_12_00_46_03_46_00_3a_5b_8f_00_15_df_1c_;0
2024-05-03 17:23:17;0,056;0,836;0,019;0,070;0,300;223,10;50,00;3824,528;1377,578;'01_03_14_08_b7_00_03_01_f4_00_38_00_13_00_46_03_44_00_3a_5b_90_00_15_05_2a_;0
2024-05-03 17:24:19;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3824,529;1386,572;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_5b_91_00_15_28_4c_;0
2024-05-03 17:25:21;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3824,530;1412,350;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_5b_92_00_15_8c_fe_;0
2024-05-03 17:26:27;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3824,531;1415,046;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_5b_93_00_15_97_86_;0
2024-05-03 17:27:29;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3824,532;1424,911;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_5b_94_00_15_be_0f_;0
2024-05-03 17:28:30;0,044;0,977;0,024;0,059;0,200;225,00;49,90;3824,532;1428,340;'01_03_14_08_ca_00_02_01_f3_00_2c_00_18_00_3b_03_d1_00_3a_5b_94_00_15_cb_74_;0
2024-05-03 17:29:31;0,061;0,910;0,010;0,074;0,300;223,40;49,90;3824,533;1390,033;'01_03_14_08_ba_00_03_01_f3_00_3d_00_0a_00_4a_03_8e_00_3a_5b_95_00_15_35_d1_;0
2024-05-03 17:30:38;0,186;0,928;0,039;0,220;0,900;222,70;50,00;3824,536;1390,433;'01_03_14_08_b3_00_09_01_f4_00_ba_00_27_00_dc_03_a0_00_3a_5b_98_00_15_37_61_;0
2024-05-03 17:31:39;0,195;0,876;0,044;0,231;1,000;222,40;50,00;3824,539;1433,397;'01_03_14_08_b0_00_0a_01_f4_00_c3_00_2c_00_e7_03_6c_00_3a_5b_9b_00_15_df_35_;0
2024-05-03 17:32:40;0,208;0,851;0,051;0,246;1,100;222,10;50,00;3824,543;1406,430;'01_03_14_08_ad_00_0b_01_f4_00_d0_00_33_00_f6_03_53_00_3a_5b_9f_00_15_75_de_;0
2024-05-03 17:33:42;0,213;0,866;0,054;0,251;1,100;223,50;49,90;3824,546;1411,777;'01_03_14_08_bb_00_0b_01_f3_00_d5_00_36_00_fb_03_62_00_3a_5b_a2_00_15_8a_c1_;0
2024-05-03 17:34:43;0,227;0,925;0,062;0,267;1,100;223,00;49,90;3824,550;1432,885;'01_03_14_08_b6_00_0b_01_f3_00_e3_00_3e_01_0b_03_9d_00_3a_5b_a6_00_15_dd_35_;0
2024-05-03 17:35:50;0,227;0,928;0,060;0,266;1,100;222,20;50,00;3824,554;1414,781;'01_03_14_08_ae_00_0b_01_f4_00_e3_00_3c_01_0a_03_a0_00_3a_5b_aa_00_15_96_7d_;0
2024-05-03 17:36:51;0,218;0,895;0,057;0,256;1,100;221,30;50,00;3824,558;1403,905;'01_03_14_08_a5_00_0b_01_f4_00_da_00_39_01_00_03_7f_00_3a_5b_ae_00_15_6c_01_;0
2024-05-03 17:37:53;0,214;0,878;0,054;0,251;1,100;221,40;50,00;3824,561;1384,363;'01_03_14_08_a6_00_0b_01_f4_00_d6_00_36_00_fb_03_6e_00_3a_5b_b1_00_15_1f_ab_;0
2024-05-03 17:38:55;0,206;0,850;0,049;0,242;1,100;220,20;50,00;3824,565;1421,248;'01_03_14_08_9a_00_0b_01_f4_00_ce_00_31_00_f2_03_52_00_3a_5b_b5_00_15_af_c0_;0
2024-05-03 17:39:56;0,206;0,931;0,050;0,242;1,000;221,10;50,00;3824,568;1380,481;'01_03_14_08_a3_00_0a_01_f4_00_ce_00_32_00_f2_03_a3_00_3a_5b_b8_00_15_10_81_;0
2024-05-03 17:41:03;0,199;0,901;0,045;0,234;1,000;220,70;49,90;3824,572;1433,288;'01_03_14_08_9f_00_0a_01_f3_00_c7_00_2d_00_ea_03_85_00_3a_5b_bc_00_15_de_c8_;0
2024-05-03 17:42:04;0,217;0,892;0,056;0,254;1,100;221,00;49,90;3824,575;1435,116;'01_03_14_08_a2_00_0b_01_f3_00_d9_00_38_00_fe_03_7c_00_3a_5b_bf_00_15_e5_ec_;0
2024-05-03 17:43:06;0,218;0,899;0,058;0,255;1,100;220,40;50,00;3824,579;1395,263;'01_03_14_08_9c_00_0b_01_f4_00_da_00_3a_00_ff_03_83_00_3a_5b_c3_00_15_4a_3f_;0
2024-05-03 17:44:07;0,219;0,902;0,058;0,257;1,100;220,60;50,00;3824,583;1391,718;'01_03_14_08_9e_00_0b_01_f4_00_db_00_3a_01_01_03_86_00_3a_5b_c7_00_15_3c_66_;0
2024-05-03 17:45:09;0,222;0,916;0,060;0,260;1,100;220,20;49,90;3824,586;1377,355;'01_03_14_08_9a_00_0b_01_f3_00_de_00_3c_01_04_03_94_00_3a_5b_ca_00_15_04_4b_;0
2024-05-03 17:46:53;0,221;0,909;0,059;0,259;1,100;220,90;50,00;3824,593;1403,689;'01_03_14_08_a1_00_0b_01_f4_00_dd_00_3b_01_03_03_8d_00_3a_5b_d1_00_15_6b_29_;0
2024-05-03 17:47:54;0,221;0,907;0,060;0,259;1,100;221,30;50,00;3824,596;1439,340;'01_03_14_08_a5_00_0b_01_f4_00_dd_00_3c_01_03_03_8b_00_3a_5b_d4_00_15_f6_6c_;0
2024-05-03 17:48:55;0,224;0,919;0,059;0,262;1,100;221,40;50,00;3824,600;1431,667;'01_03_14_08_a6_00_0b_01_f4_00_e0_00_3b_01_06_03_97_00_3a_5b_d8_00_15_d8_73_;0
2024-05-03 17:49:57;0,221;0,907;0,059;0,259;1,100;221,40;50,00;3824,604;1386,910;'01_03_14_08_a6_00_0b_01_f4_00_dd_00_3b_01_03_03_8b_00_3a_5b_dc_00_15_29_9e_;0
2024-05-03 17:50:58;0,208;0,855;0,052;0,245;1,100;221,00;50,00;3824,608;1398,871;'01_03_14_08_a2_00_0b_01_f4_00_d0_00_34_00_f5_03_57_00_3a_5b_e0_00_15_58_57_;0
2024-05-03 17:51:59;0,213;0,867;0,054;0,251;1,100;223,10;50,00;3824,612;1388,423;'01_03_14_08_b7_00_0b_01_f4_00_d5_00_36_00_fb_03_63_00_3a_5b_e4_00_15_2f_87_;0
2024-05-03 17:53:07;0,213;0,869;0,054;0,251;1,100;222,60;50,00;3824,616;1393,992;'01_03_14_08_b2_00_0b_01_f4_00_d5_00_36_00_fb_03_65_00_3a_5b_e8_00_15_45_48_;0
2024-05-03 17:54:08;0,206;0,845;0,050;0,243;1,100;221,50;50,00;3824,619;1393,582;'01_03_14_08_a7_00_0b_01_f4_00_ce_00_32_00_f3_03_4d_00_3a_5b_eb_00_15_43_ae_;0
2024-05-03 17:55:10;0,204;0,915;0,049;0,240;1,000;222,90;49,90;3824,623;1411,965;'01_03_14_08_b5_00_0a_01_f3_00_cc_00_31_00_f0_03_93_00_3a_5b_ef_00_15_8b_7d_;0
2024-05-03 17:56:11;0,204;0,914;0,049;0,240;1,000;223,10;50,00;3824,627;1402,049;'01_03_14_08_b7_00_0a_01_f4_00_cc_00_31_00_f0_03_92_00_3a_5b_f3_00_15_64_c1_;0
2024-05-03 17:57:18;0,203;0,907;0,048;0,239;1,000;223,60;50,00;3824,630;1431,983;'01_03_14_08_bc_00_0a_01_f4_00_cb_00_30_00_ef_03_8b_00_3a_5b_f6_00_15_d9_af_;0
2024-05-03 17:58:20;0,204;0,912;0,049;0,241;1,000;223,60;49,90;3824,634;1407,924;'01_03_14_08_bc_00_0a_01_f3_00_cc_00_31_00_f1_03_90_00_3a_5b_fa_00_15_7b_b4_;0
2024-05-03 17:59:22;0,203;0,907;0,047;0,239;1,000;223,60;50,00;3824,637;1428,665;'01_03_14_08_bc_00_0a_01_f4_00_cb_00_2f_00_ef_03_8b_00_3a_5b_fd_00_15_cc_b9_;0
2024-05-03 18:00:22;0,217;0,885;0,055;0,254;1,100;222,90;50,00;3824,641;1383,197;'01_03_14_08_b5_00_0b_01_f4_00_d9_00_37_00_fe_03_75_00_3a_5c_01_00_15_1b_1d_;0
2024-05-03 18:01:24;0,218;0,891;0,056;0,254;1,100;222,30;50,00;3824,645;1433,553;'01_03_14_08_af_00_0b_01_f4_00_da_00_38_00_fe_03_7b_00_3a_5c_05_00_15_df_d1_;0
2024-05-03 18:02:26;0,216;0,884;0,055;0,252;1,100;221,90;50,00;3824,648;1404,436;'01_03_14_08_ab_00_0b_01_f4_00_d8_00_37_00_fc_03_74_00_3a_5c_08_00_15_6e_14_;0
2024-05-03 18:03:32;0,223;0,923;0,056;0,259;1,100;219,60;50,00;3824,652;1377,896;'01_03_14_08_94_00_0b_01_f4_00_df_00_38_01_03_03_9b_00_3a_5c_0c_00_15_06_68_;0
2024-05-03 18:04:34;0,214;0,883;0,053;0,249;1,100;220,10;50,00;3824,656;1412,105;'01_03_14_08_99_00_0b_01_f4_00_d6_00_35_00_f9_03_73_00_3a_5c_10_00_15_8c_09_;0
2024-05-03 18:05:36;0,224;0,929;0,058;0,260;1,100;219,10;50,00;3824,660;1378,045;'01_03_14_08_8f_00_0b_01_f4_00_e0_00_3a_01_04_03_a1_00_3a_5c_14_00_15_06_fd_;0
2024-05-03 18:06:37;0,219;0,907;0,056;0,257;1,100;219,50;50,00;3824,664;1439,037;'01_03_14_08_93_00_0b_01_f4_00_db_00_38_01_01_03_8b_00_3a_5c_18_00_15_f5_3d_;0
2024-05-03 18:07:39;0,222;0,920;0,058;0,260;1,100;219,20;50,00;3824,668;1436,308;'01_03_14_08_90_00_0b_01_f4_00_de_00_3a_01_04_03_98_00_3a_5c_1c_00_15_ea_94_;0
2024-05-03 18:08:41;0,226;0,862;0,058;0,263;1,200;218,40;50,00;3824,672;1400,011;'01_03_14_08_88_00_0c_01_f4_00_e2_00_3a_01_07_03_5e_00_3a_5c_20_00_15_5c_cb_;0
2024-05-03 18:09:47;0,227;0,865;0,059;0,264;1,200;218,50;50,00;3824,676;1419,384;'01_03_14_08_89_00_0c_01_f4_00_e3_00_3b_01_08_03_61_00_3a_5c_24_00_15_a8_78_;0
2024-05-03 18:10:48;0,226;0,858;0,060;0,265;1,200;219,40;50,00;3824,680;1414,459;'01_03_14_08_92_00_0c_01_f4_00_e2_00_3c_01_09_03_5a_00_3a_5c_28_00_15_95_3b_;0
2024-05-03 18:11:50;0,233;0,883;0,063;0,273;1,200;219,70;50,00;3824,684;1402,499;'01_03_14_08_95_00_0c_01_f4_00_e9_00_3f_01_11_03_73_00_3a_5c_2c_00_15_66_83_;0
2024-05-03 18:12:51;0,219;0,907;0,058;0,258;1,100;219,40;50,00;3824,687;1402,439;'01_03_14_08_92_00_0b_01_f4_00_db_00_3a_01_02_03_8b_00_3a_5c_2f_00_15_66_47_;0
2024-05-03 18:13:53;0,217;0,900;0,057;0,257;1,100;219,10;50,00;3824,691;1420,825;'01_03_14_08_8f_00_0b_01_f4_00_d9_00_39_01_01_03_84_00_3a_5c_33_00_15_ae_19_;0
2024-05-03 18:14:59;0,219;0,898;0,058;0,258;1,100;221,60;50,00;3824,695;1420,189;'01_03_14_08_a8_00_0b_01_f4_00_db_00_3a_01_02_03_82_00_3a_5c_37_00_15_ab_9d_;0
2024-05-03 18:16:00;0,219;0,897;0,059;0,258;1,100;221,80;50,00;3824,699;1385,946;'01_03_14_08_aa_00_0b_01_f4_00_db_00_3b_01_02_03_81_00_3a_5c_3b_00_15_25_da_;0
2024-05-03 18:17:02;0,205;0,923;0,049;0,242;1,000;222,10;50,00;3824,703;1407,089;'01_03_14_08_ad_00_0a_01_f4_00_cd_00_31_00_f2_03_9b_00_3a_5c_3f_00_15_78_71_;0
2024-05-03 18:18:03;0,204;0,918;0,048;0,241;1,000;222,10;50,00;3824,706;1386,020;'01_03_14_08_ad_00_0a_01_f4_00_cc_00_30_00_f1_03_96_00_3a_5c_42_00_15_26_24_;0
2024-05-03 18:19:04;0,203;0,909;0,049;0,241;1,000;223,10;50,00;3824,710;1416,261;'01_03_14_08_b7_00_0a_01_f4_00_cb_00_31_00_f1_03_8d_00_3a_5c_46_00_15_9c_45_;0
2024-05-03 18:20:06;0,222;0,909;0,059;0,261;1,100;221,80;50,00;3824,713;1401,844;'01_03_14_08_aa_00_0b_01_f4_00_de_00_3b_01_05_03_8d_00_3a_5c_49_00_15_63_f4_;0
2024-05-03 18:21:08;0,219;0,899;0,058;0,257;1,100;221,40;50,00;3824,717;1434,781;'01_03_14_08_a6_00_0b_01_f4_00_db_00_3a_01_01_03_83_00_3a_5c_4d_00_15_e4_9d_;0
2024-05-03 18:22:14;0,218;0,891;0,059;0,257;1,100;222,40;50,00;3824,721;1382,050;'01_03_14_08_b0_00_0b_01_f4_00_da_00_3b_01_01_03_7b_00_3a_5c_51_00_15_16_a2_;0
2024-05-03 18:23:15;0,217;0,883;0,058;0,256;1,100;223,30;49,90;3824,725;1395,347;'01_03_14_08_b9_00_0b_01_f3_00_d9_00_3a_01_00_03_73_00_3a_5c_55_00_15_4a_93_;0
2024-05-03 18:24:16;0,220;0,899;0,059;0,259;1,100;222,30;50,00;3824,729;1404,383;'01_03_14_08_af_00_0b_01_f4_00_dc_00_3b_01_03_03_83_00_3a_5c_59_00_15_6d_df_;0
2024-05-03 18:25:18;0,218;0,892;0,058;0,257;1,100;222,00;50,00;3824,732;1385,167;'01_03_14_08_ac_00_0b_01_f4_00_da_00_3a_01_01_03_7c_00_3a_5c_5c_00_15_22_cf_;0
2024-05-03 18:26:19;0,218;0,891;0,058;0,257;1,100;222,20;50,00;3824,736;1437,115;'01_03_14_08_ae_00_0b_01_f4_00_da_00_3a_01_01_03_7b_00_3a_5c_60_00_15_ed_bb_;0
2024-05-03 18:27:26;0,220;0,899;0,059;0,259;1,100;222,40;50,00;3824,740;1404,869;'01_03_14_08_b0_00_0b_01_f4_00_dc_00_3b_01_03_03_83_00_3a_5c_64_00_15_6f_c5_;0
2024-05-03 18:28:28;0,233;0,875;0,062;0,273;1,200;221,80;50,00;3824,744;1417,850;'01_03_14_08_aa_00_0c_01_f4_00_e9_00_3e_01_11_03_6b_00_3a_5c_68_00_15_a2_7a_;0
2024-05-03 18:29:29;0,228;0,857;0,061;0,268;1,200;221,60;50,00;3824,748;1376,409;'01_03_14_08_a8_00_0c_01_f4_00_e4_00_3d_01_0c_03_59_00_3a_5c_6c_00_15_00_99_;0
2024-05-03 18:30:31;0,236;0,887;0,063;0,275;1,200;221,60;50,00;3824,752;1415,069;'01_03_14_08_a8_00_0c_01_f4_00_ec_00_3f_01_13_03_77_00_3a_5c_70_00_15_97_9d_;0
2024-05-03 18:31:37;0,221;0,907;0,059;0,260;1,100;221,30;50,00;3824,756;1428,350;'01_03_14_08_a5_00_0b_01_f4_00_dd_00_3b_01_04_03_8b_00_3a_5c_74_00_15_cb_7e_;0
2024-05-03 18:32:40;0,222;0,912;0,059;0,260;1,100;221,10;50,00;3824,760;1387,831;'01_03_14_08_a3_00_0b_01_f4_00_de_00_3b_01_04_03_90_00_3a_5c_78_00_15_2d_37_;0
2024-05-03 18:33:42;0,224;0,921;0,059;0,263;1,100;220,90;50,00;3824,764;1429,440;'01_03_14_08_a1_00_0b_01_f4_00_e0_00_3b_01_07_03_99_00_3a_5c_7c_00_15_cf_c0_;0
2024-05-03 18:34:43;0,222;0,916;0,058;0,260;1,100;220,10;49,90;3824,767;1396,245;'01_03_14_08_99_00_0b_01_f3_00_de_00_3a_01_04_03_94_00_3a_5c_7f_00_15_4e_15_;0
2024-05-03 18:35:49;0,227;0,853;0,060;0,266;1,200;221,70;50,00;3824,771;1434,763;'01_03_14_08_a9_00_0c_01_f4_00_e3_00_3c_01_0a_03_55_00_3a_5c_83_00_15_e4_8b_;0
2024-05-03 18:36:51;0,222;0,908;0,060;0,263;1,100;222,10;50,00;3824,775;1418,411;'01_03_14_08_ad_00_0b_01_f4_00_de_00_3c_01_07_03_8c_00_3a_5c_87_00_15_a4_ab_;0
2024-05-03 18:37:53;0,221;0,906;0,059;0,260;1,100;221,60;50,00;3824,779;1426,723;'01_03_14_08_a8_00_0b_01_f4_00_dd_00_3b_01_04_03_8a_00_3a_5c_8b_00_15_c5_23_;0
2024-05-03 18:38:54;0,225;0,849;0,061;0,265;1,200;220,70;50,00;3824,783;1421,706;'01_03_14_08_9f_00_0c_01_f4_00_e1_00_3d_01_09_03_51_00_3a_5c_8f_00_15_b1_8a_;0
2024-05-03 18:40:01;0,227;0,858;0,062;0,268;1,200;220,40;49,90;3824,787;1441,436;'01_03_14_08_9c_00_0c_01_f3_00_e3_00_3e_01_0c_03_5a_00_3a_5c_93_00_15_fe_9c_;0
2024-05-03 18:41:03;0,224;0,847;0,061;0,265;1,200;220,20;50,00;3824,791;1376,705;'01_03_14_08_9a_00_0c_01_f4_00_e0_00_3d_01_09_03_4f_00_3a_5c_97_00_15_01_c1_;0
2024-05-03 18:42:05;0,220;0,914;0,058;0,260;1,100;218,70;49,90;3824,795;1430,043;'01_03_14_08_8b_00_0b_01_f3_00_dc_00_3a_01_04_03_92_00_3a_5c_9b_00_15_d2_1b_;0
2024-05-03 18:43:07;0,220;0,913;0,058;0,259;1,100;219,00;50,00;3824,798;1400,036;'01_03_14_08_8e_00_0b_01_f4_00_dc_00_3a_01_03_03_91_00_3a_5c_9e_00_15_5c_e4_;0
2024-05-03 18:44:08;0,220;0,915;0,058;0,260;1,100;218,40;49,90;3824,802;1398,418;'01_03_14_08_88_00_0b_01_f3_00_dc_00_3a_01_04_03_93_00_3a_5c_a2_00_15_56_92_;0
2024-05-03 18:45:15;0,221;0,909;0,059;0,261;1,100;220,90;50,00;3824,806;1438,183;'01_03_14_08_a1_00_0b_01_f4_00_dd_00_3b_01_05_03_8d_00_3a_5c_a6_00_15_f1_e7_;0
2024-05-03 18:46:56;0,222;0,850;0,058;0,261;1,200;217,50;50,00;3824,812;1433,117;'01_03_14_08_7f_00_0c_01_f4_00_de_00_3a_01_05_03_52_00_3a_5c_ac_00_15_de_1d_;0
2024-05-03 18:47:58;0,221;0,913;0,058;0,260;1,100;220,00;50,00;3824,816;1397,783;'01_03_14_08_98_00_0b_01_f4_00_dd_00_3a_01_04_03_91_00_3a_5c_b0_00_15_54_17_;0
2024-05-03 18:48:59;0,221;0,921;0,057;0,260;1,100;218,10;49,90;3824,820;1392,190;'01_03_14_08_85_00_0b_01_f3_00_dd_00_39_01_04_03_99_00_3a_5c_b4_00_15_3e_3e_;0
2024-05-03 18:50:01;0,224;0,860;0,057;0,263;1,200;216,90;50,00;3824,824;1423,371;'01_03_14_08_79_00_0c_01_f4_00_e0_00_39_01_07_03_5c_00_3a_5c_b8_00_15_b8_0b_;0
2024-05-03 18:51:03;0,226;0,861;0,059;0,266;1,200;218,60;50,00;3824,828;1411,633;'01_03_14_08_8a_00_0c_01_f4_00_e2_00_3b_01_0a_03_5d_00_3a_5c_bc_00_15_8a_31_;0
2024-05-03 18:52:04;0,234;0,900;0,060;0,273;1,200;216,60;50,00;3824,832;1431,724;'01_03_14_08_76_00_0c_01_f4_00_ea_00_3c_01_11_03_84_00_3a_5c_c0_00_15_d8_ac_;0
2024-05-03 18:53:10;0,235;0,893;0,063;0,276;1,200;219,20;49,90;3824,836;1424,043;'01_03_14_08_90_00_0c_01_f3_00_eb_00_3f_01_14_03_7d_00_3a_5c_c4_00_15_ba_ab_;0
2024-05-03 18:54:12;0,225;0,856;0,059;0,265;1,200;218,80;50,00;3824,840;1377,936;'01_03_14_08_8c_00_0c_01_f4_00_e1_00_3b_01_09_03_58_00_3a_5c_c8_00_15_06_90_;0
2024-05-03 18:55:13;0,224;0,857;0,059;0,264;1,200;217,70;49,90;3824,844;1388,847;'01_03_14_08_81_00_0c_01_f3_00_e0_00_3b_01_08_03_59_00_3a_5c_cc_00_15_31_2f_;0
2024-05-03 18:56:20;0,221;0,913;0,059;0,261;1,100;220,00;50,00;3824,847;1404,067;'01_03_14_08_98_00_0b_01_f4_00_dd_00_3b_01_05_03_91_00_3a_5c_cf_00_15_6c_a3_;0
2024-05-03 18:57:21;0,223;0,920;0,060;0,263;1,100;220,20;49,90;3824,852;1425,224;'01_03_14_08_9a_00_0b_01_f3_00_df_00_3c_01_07_03_98_00_3a_5c_d4_00_15_bf_48_;0
2024-05-03 18:58:24;0,205;0,848;0,050;0,243;1,100;219,70;50,00;3824,855;1408,168;'01_03_14_08_95_00_0b_01_f4_00_cd_00_32_00_f3_03_50_00_3a_5c_d7_00_15_7c_a8_;0
2024-05-03 18:59:25;0,203;0,846;0,048;0,240;1,100;217,90;50,00;3824,859;1382,511;'01_03_14_08_83_00_0b_01_f4_00_cb_00_30_00_f0_03_4e_00_3a_5c_db_00_15_18_6f_;0
2024-05-03 19:00:32;0,206;0,856;0,049;0,244;1,100;218,60;50,00;3824,863;1428,427;'01_03_14_08_8a_00_0b_01_f4_00_ce_00_31_00_f4_03_58_00_3a_5c_df_00_15_cb_cb_;0
2024-05-03 19:01:33;0,220;0,913;0,059;0,261;1,100;219,00;50,00;3824,867;1434,528;'01_03_14_08_8e_00_0b_01_f4_00_dc_00_3b_01_05_03_91_00_3a_5c_e3_00_15_e3_a0_;0
2024-05-03 19:02:35;0,222;0,907;0,061;0,263;1,100;222,40;50,00;3824,870;1404,199;'01_03_14_08_b0_00_0b_01_f4_00_de_00_3d_01_07_03_8b_00_3a_5c_e6_00_15_6d_27_;0
2024-05-03 19:03:36;0,232;0,874;0,062;0,273;1,200;221,10;50,00;3824,874;1429,390;'01_03_14_08_a3_00_0c_01_f4_00_e8_00_3e_01_11_03_6a_00_3a_5c_ea_00_15_cf_8e_;0
2024-05-03 19:04:37;0,229;0,861;0,062;0,270;1,200;221,40;50,00;3824,878;1415,997;'01_03_14_08_a6_00_0c_01_f4_00_e5_00_3e_01_0e_03_5d_00_3a_5c_ee_00_15_9b_3d_;0
2024-05-03 19:05:38;0,222;0,912;0,059;0,262;1,100;221,10;50,00;3824,881;1435,069;'01_03_14_08_a3_00_0b_01_f4_00_de_00_3b_01_06_03_90_00_3a_5c_f1_00_15_e5_bd_;0
2024-05-03 19:06:44;0,226;0,850;0,062;0,267;1,200;221,50;50,00;3824,885;1383,889;'01_03_14_08_a7_00_0c_01_f4_00_e2_00_3e_01_0b_03_52_00_3a_5c_f5_00_15_1d_d1_;0
2024-05-03 19:07:46;0,220;0,903;0,060;0,261;1,100;221,30;50,00;3824,889;1409,584;'01_03_14_08_a5_00_0b_01_f4_00_dc_00_3c_01_05_03_87_00_3a_5c_f9_00_15_82_30_;0
2024-05-03 19:08:48;0,221;0,905;0,061;0,262;1,100;221,90;50,00;3824,893;1397,845;'01_03_14_08_ab_00_0b_01_f4_00_dd_00_3d_01_06_03_89_00_3a_5c_fd_00_15_54_55_;0
2024-05-03 19:09:50;0,224;0,841;0,063;0,266;1,200;221,80;50,00;3824,897;1431,133;'01_03_14_08_aa_00_0c_01_f4_00_e0_00_3f_01_0a_03_49_00_3a_5d_01_00_15_d6_5d_;0
2024-05-03 19:10:56;0,231;0,871;0,064;0,273;1,200;220,90;50,00;3824,901;1429,721;'01_03_14_08_a1_00_0c_01_f4_00_e7_00_40_01_11_03_67_00_3a_5d_05_00_15_d0_d9_;0
2024-05-03 19:11:58;0,220;0,918;0,058;0,260;1,100;217,70;49,90;3824,905;1420,307;'01_03_14_08_81_00_0b_01_f3_00_dc_00_3a_01_04_03_96_00_3a_5d_09_00_15_ac_13_;0
2024-05-03 19:12:59;0,218;0,897;0,059;0,258;1,100;220,90;50,00;3824,909;1400,972;'01_03_14_08_a1_00_0b_01_f4_00_da_00_3b_01_02_03_81_00_3a_5d_0d_00_15_60_8c_;0
2024-05-03 19:14:01;0,218;0,899;0,059;0,258;1,100;220,40;50,00;3824,912;1422,051;'01_03_14_08_9c_00_0b_01_f4_00_da_00_3b_01_02_03_83_00_3a_5d_10_00_15_b2_e3_;0
2024-05-03 19:15:02;0,219;0,899;0,060;0,260;1,100;221,30;50,00;3824,916;1396,974;'01_03_14_08_a5_00_0b_01_f4_00_db_00_3c_01_04_03_83_00_3a_5d_14_00_15_50_ee_;0
2024-05-03 19:16:04;0,218;0,901;0,058;0,257;1,100;219,80;50,00;3824,920;1433,332;'01_03_14_08_96_00_0b_01_f4_00_da_00_3a_01_01_03_85_00_3a_5d_18_00_15_de_f4_;0
2024-05-03 19:17:10;0,218;0,902;0,058;0,258;1,100;219,60;50,00;3824,924;1425,789;'01_03_14_08_94_00_0b_01_f4_00_da_00_3a_01_02_03_86_00_3a_5d_1c_00_15_c1_7d_;0
2024-05-03 19:18:11;0,218;0,899;0,058;0,257;1,100;220,30;50,00;3824,928;1382,292;'01_03_14_08_9b_00_0b_01_f4_00_da_00_3a_01_01_03_83_00_3a_5d_20_00_15_17_94_;0
2024-05-03 19:19:13;0,218;0,894;0,059;0,259;1,100;221,50;50,00;3824,931;1411,730;'01_03_14_08_a7_00_0b_01_f4_00_da_00_3b_01_03_03_7e_00_3a_5d_23_00_15_8a_92_;0
2024-05-03 19:20:15;0,218;0,892;0,059;0,260;1,100;222,00;50,00;3824,935;1403,014;'01_03_14_08_ac_00_0b_01_f4_00_da_00_3b_01_04_03_7c_00_3a_5d_27_00_15_68_86_;0
2024-05-03 19:21:21;0,217;0,889;0,059;0,257;1,100;221,90;50,00;3824,939;1405,538;'01_03_14_08_ab_00_0b_01_f4_00_d9_00_3b_01_01_03_79_00_3a_5d_2b_00_15_72_62_;0
2024-05-03 19:22:23;0,217;0,893;0,059;0,256;1,100;220,80;50,00;3824,943;1433,046;'01_03_14_08_a0_00_0b_01_f4_00_d9_00_3b_01_00_03_7d_00_3a_5d_2f_00_15_dd_d6_;0
2024-05-03 19:23:25;0,218;0,897;0,059;0,258;1,100;220,70;50,00;3824,947;1385,645;'01_03_14_08_9f_00_0b_01_f4_00_da_00_3b_01_02_03_81_00_3a_5d_33_00_15_24_ad_;0
2024-05-03 19:24:26;0,218;0,897;0,059;0,259;1,100;220,70;49,90;3824,951;1388,542;'01_03_14_08_9f_00_0b_01_f3_00_da_00_3b_01_03_03_81_00_3a_5d_37_00_15_2f_fe_;0
2024-05-03 19:25:27;0,217;0,893;0,058;0,257;1,100;220,80;50,00;3824,954;1426,814;'01_03_14_08_a0_00_0b_01_f4_00_d9_00_3a_01_01_03_7d_00_3a_5d_3a_00_15_c5_7e_;0
2024-05-03 19:26:29;0,218;0,897;0,058;0,257;1,100;220,70;49,90;3824,958;1434,208;'01_03_14_08_9f_00_0b_01_f3_00_da_00_3a_01_01_03_81_00_3a_5d_3e_00_15_e2_60_;0
2024-05-03 19:27:35;0,219;0,902;0,059;0,258;1,100;220,70;49,90;3824,962;1394,677;'01_03_14_08_9f_00_0b_01_f3_00_db_00_3b_01_02_03_86_00_3a_5d_42_00_15_47_f5_;0
2024-05-03 19:28:37;0,225;0,849;0,062;0,265;1,200;220,70;49,90;3824,966;1386,510;'01_03_14_08_9f_00_0c_01_f3_00_e1_00_3e_01_09_03_51_00_3a_5d_46_00_15_28_0e_;0
2024-05-03 19:29:38;0,218;0,896;0,059;0,258;1,100;221,00;50,00;3824,970;1410,077;'01_03_14_08_a2_00_0b_01_f4_00_da_00_3b_01_02_03_80_00_3a_5d_4a_00_15_84_1d_;0
2024-05-03 19:30:39;0,220;0,906;0,059;0,260;1,100;220,70;50,00;3824,973;1432,595;'01_03_14_08_9f_00_0b_01_f4_00_dc_00_3b_01_04_03_8a_00_3a_5d_4d_00_15_dc_13_;0
2024-05-03 19:31:40;0,224;0,847;0,062;0,265;1,200;220,30;49,90;3824,977;1414,586;'01_03_14_08_9b_00_0c_01_f3_00_e0_00_3e_01_09_03_4f_00_3a_5d_51_00_15_95_ba_;0
2024-05-03 19:32:42;0,232;0,874;0,064;0,273;1,200;221,00;50,00;3824,981;1399,875;'01_03_14_08_a2_00_0c_01_f4_00_e8_00_40_01_11_03_6a_00_3a_5d_55_00_15_5c_43_;0
2024-05-03 19:33:43;0,204;0,925;0,049;0,241;1,000;220,40;50,00;3824,984;1428,187;'01_03_14_08_9c_00_0a_01_f4_00_cc_00_31_00_f1_03_9d_00_3a_5d_58_00_15_ca_db_;0
2024-05-03 19:34:49;0,203;0,923;0,049;0,240;1,000;219,80;50,00;3824,988;1404,948;'01_03_14_08_96_00_0a_01_f4_00_cb_00_31_00_f0_03_9b_00_3a_5d_5c_00_15_70_14_;0
2024-05-03 19:35:51;0,204;0,927;0,050;0,241;1,000;219,90;50,00;3824,992;1425,847;'01_03_14_08_97_00_0a_01_f4_00_cc_00_32_00_f1_03_9f_00_3a_5d_60_00_15_c1_b7_;0
2024-05-03 19:36:53;0,228;0,866;0,061;0,267;1,200;219,30;50,00;3824,995;1379,596;'01_03_14_08_91_00_0c_01_f4_00_e4_00_3d_01_0b_03_62_00_3a_5d_63_00_15_0d_0c_;0
2024-05-03 19:37:55;0,216;0,894;0,058;0,254;1,100;219,60;50,00;3824,999;1429,288;'01_03_14_08_94_00_0b_01_f4_00_d8_00_3a_00_fe_03_7e_00_3a_5d_67_00_15_cf_28_;0
2024-05-03 19:39:01;0,217;0,895;0,059;0,256;1,100;220,30;49,90;3825,003;1380,384;'01_03_14_08_9b_00_0b_01_f3_00_d9_00_3b_01_00_03_7f_00_3a_5d_6b_00_15_10_20_;0
2024-05-03 19:40:04;0,217;0,897;0,058;0,256;1,100;219,80;49,90;3825,007;1401,983;'01_03_14_08_96_00_0b_01_f3_00_d9_00_3a_01_00_03_81_00_3a_5d_6f_00_15_64_7f_;0
2024-05-03 19:41:05;0,217;0,899;0,058;0,256;1,100;219,30;50,00;3825,011;1405,967;'01_03_14_08_91_00_0b_01_f4_00_d9_00_3a_01_00_03_83_00_3a_5d_73_00_15_74_0f_;0
2024-05-03 19:42:07;0,217;0,901;0,057;0,255;1,100;218,90;50,00;3825,014;1429,225;'01_03_14_08_8d_00_0b_01_f4_00_d9_00_39_00_ff_03_85_00_3a_5d_76_00_15_ce_e9_;0
2024-05-03 19:43:13;0,217;0,902;0,057;0,255;1,100;218,50;50,00;3825,018;1428,698;'01_03_14_08_89_00_0b_01_f4_00_d9_00_39_00_ff_03_86_00_3a_5d_7a_00_15_cc_da_;0
2024-05-03 19:44:15;0,216;0,895;0,058;0,256;1,100;219,30;50,00;3825,022;1432,386;'01_03_14_08_91_00_0b_01_f4_00_d8_00_3a_01_00_03_7f_00_3a_5d_7e_00_15_db_42_;0
2024-05-03 19:45:16;0,217;0,896;0,057;0,256;1,100;220,00;50,00;3825,026;1426,981;'01_03_14_08_98_00_0b_01_f4_00_d9_00_39_01_00_03_80_00_3a_5d_82_00_15_c6_25_;0
2024-05-03 19:46:59;0,250;0,877;0,058;0,292;1,300;219,20;50,00;3825,032;1377,295;'01_03_14_08_90_00_0d_01_f4_00_fa_00_3a_01_24_03_6d_00_3a_5d_88_00_15_04_0f_;0
2024-05-03 19:48:00;0,251;0,880;0,057;0,294;1,300;219,40;50,00;3825,036;1435,090;'01_03_14_08_92_00_0d_01_f4_00_fb_00_39_01_26_03_70_00_3a_5d_8c_00_15_e5_d2_;0
2024-05-03 19:49:01;0,234;0,890;0,052;0,275;1,200;219,00;49,90;3825,041;1405,496;'01_03_14_08_8e_00_0c_01_f3_00_ea_00_34_01_13_03_7a_00_3a_5d_91_00_15_72_38_;0
2024-05-03 19:50:03;0,227;0,861;0,049;0,268;1,200;219,50;50,00;3825,045;1395,106;'01_03_14_08_93_00_0c_01_f4_00_e3_00_31_01_0c_03_5d_00_3a_5d_95_00_15_49_a2_;0
2024-05-03 19:51:04;0,227;0,858;0,049;0,268;1,200;220,40;50,00;3825,048;1440,180;'01_03_14_08_9c_00_0c_01_f4_00_e3_00_31_01_0c_03_5a_00_3a_5d_98_00_15_f9_b4_;0
2024-05-03 19:52:11;0,247;0,864;0,058;0,290;1,300;219,70;50,00;3825,053;1391,914;'01_03_14_08_95_00_0d_01_f4_00_f7_00_3a_01_22_03_60_00_3a_5d_9d_00_15_3d_2a_;0
2024-05-03 19:53:12;0,246;0,859;0,058;0,288;1,300;220,20;49,90;3825,057;1408,019;'01_03_14_08_9a_00_0d_01_f3_00_f6_00_3a_01_20_03_5b_00_3a_5d_a1_00_15_7c_13_;0
2024-05-03 19:54:14;0,242;0,916;0,057;0,284;1,200;220,00;49,90;3825,061;1387,063;'01_03_14_08_98_00_0c_01_f3_00_f2_00_39_01_1c_03_94_00_3a_5d_a5_00_15_2a_37_;0
2024-05-03 19:55:15;0,245;0,857;0,056;0,287;1,300;219,70;49,90;3825,065;1413,774;'01_03_14_08_95_00_0d_01_f3_00_f5_00_38_01_1f_03_59_00_3a_5d_a9_00_15_92_8e_;0
2024-05-03 19:56:22;0,250;0,875;0,057;0,291;1,300;219,70;49,90;3825,070;1384,830;'01_03_14_08_95_00_0d_01_f3_00_fa_00_39_01_23_03_6b_00_3a_5d_ae_00_15_21_7e_;0
2024-05-03 19:57:23;0,256;0,893;0,059;0,298;1,300;220,40;50,00;3825,074;1390,132;'01_03_14_08_9c_00_0d_01_f4_01_00_00_3b_01_2a_03_7d_00_3a_5d_b2_00_15_36_34_;0
2024-05-03 19:58:25;0,243;0,917;0,057;0,285;1,200;220,80;50,00;3825,078;1388,100;'01_03_14_08_a0_00_0c_01_f4_00_f3_00_39_01_1d_03_95_00_3a_5d_b6_00_15_2e_44_;0
2024-05-03 19:59:26;0,240;0,907;0,056;0,282;1,200;220,50;50,00;3825,082;1398,496;'01_03_14_08_9d_00_0c_01_f4_00_f0_00_38_01_1a_03_8b_00_3a_5d_ba_00_15_56_e0_;0
2024-05-03 20:00:28;0,240;0,907;0,056;0,282;1,200;220,30;50,00;3825,086;1417,129;'01_03_14_08_9b_00_0c_01_f4_00_f0_00_38_01_1a_03_8b_00_3a_5d_be_00_15_9f_a9_;0
2024-05-03 20:01:34;0,242;0,916;0,056;0,284;1,200;220,10;50,00;3825,091;1422,378;'01_03_14_08_99_00_0c_01_f4_00_f2_00_38_01_1c_03_94_00_3a_5d_c3_00_15_b4_2a_;0
2024-05-03 20:02:35;0,241;0,910;0,055;0,282;1,200;220,50;50,00;3825,095;1417,581;'01_03_14_08_9d_00_0c_01_f4_00_f1_00_37_01_1a_03_8e_00_3a_5d_c7_00_15_a1_6d_;0
2024-05-03 20:03:37;0,240;0,904;0,056;0,282;1,200;221,20;50,00;3825,099;1418,594;'01_03_14_08_a4_00_0c_01_f4_00_f0_00_38_01_1a_03_88_00_3a_5d_cb_00_15_a5_62_;0
2024-05-03 20:04:38;0,255;0,887;0,061;0,298;1,300;221,10;49,90;3825,103;1382,792;'01_03_14_08_a3_00_0d_01_f3_00_ff_00_3d_01_2a_03_77_00_3a_5d_cf_00_15_19_88_;0
2024-05-03 20:05:39;0,242;0,921;0,055;0,282;1,200;218,90;50,00;3825,108;1439,401;'01_03_14_08_8d_00_0c_01_f4_00_f2_00_37_01_1a_03_99_00_3a_5d_d4_00_15_f6_a9_;0
2024-05-03 20:06:41;0,240;0,913;0,055;0,281;1,200;219,00;49,90;3825,112;1421,214;'01_03_14_08_8e_00_0c_01_f3_00_f0_00_37_01_19_03_91_00_3a_5d_d8_00_15_af_9e_;0
2024-05-03 20:07:48;0,241;0,917;0,055;0,283;1,200;218,90;50,00;3825,116;1422,136;'01_03_14_08_8d_00_0c_01_f4_00_f1_00_37_01_1b_03_95_00_3a_5d_dc_00_15_b3_38_;0
2024-05-03 20:08:50;0,239;0,911;0,054;0,280;1,200;218,50;49,90;3825,121;1382,165;'01_03_14_08_89_00_0c_01_f3_00_ef_00_36_01_18_03_8f_00_3a_5d_e1_00_15_17_15_;0
2024-05-03 20:09:52;0,240;0,904;0,055;0,282;1,200;221,10;50,00;3825,125;1392,651;'01_03_14_08_a3_00_0c_01_f4_00_f0_00_37_01_1a_03_88_00_3a_5d_e5_00_15_40_0b_;0
2024-05-03 20:10:53;0,242;0,911;0,057;0,285;1,200;221,20;50,00;3825,129;1398,310;'01_03_14_08_a4_00_0c_01_f4_00_f2_00_39_01_1d_03_8f_00_3a_5d_e9_00_15_56_26_;0
2024-05-03 20:12:01;0,255;0,893;0,059;0,297;1,300;219,60;49,90;3825,133;1434,506;'01_03_14_08_94_00_0d_01_f3_00_ff_00_3b_01_29_03_7d_00_3a_5d_ed_00_15_e3_8a_;0
2024-05-03 20:13:01;0,250;0,882;0,056;0,291;1,300;218,00;50,00;3825,138;1430,380;'01_03_14_08_84_00_0d_01_f4_00_fa_00_38_01_23_03_72_00_3a_5d_f2_00_15_d3_6c_;0
2024-05-03 20:14:03;0,228;0,869;0,049;0,268;1,200;218,60;49,90;3825,142;1398,628;'01_03_14_08_8a_00_0c_01_f3_00_e4_00_31_01_0c_03_65_00_3a_5d_f6_00_15_57_64_;0
2024-05-03 20:15:04;0,252;0,891;0,057;0,292;1,300;217,40;50,00;3825,146;1378,408;'01_03_14_08_7e_00_0d_01_f4_00_fc_00_39_01_24_03_7b_00_3a_5d_fa_00_15_08_68_;0
2024-05-03 20:16:05;0,253;0,886;0,060;0,295;1,300;219,60;49,90;3825,150;1440,217;'01_03_14_08_94_00_0d_01_f3_00_fd_00_3c_01_27_03_76_00_3a_5d_fe_00_15_f9_d9_;0
2024-05-03 20:17:07;0,236;0,898;0,053;0,276;1,200;218,90;50,00;3825,154;1430,482;'01_03_14_08_8d_00_0c_01_f4_00_ec_00_35_01_14_03_82_00_3a_5e_02_00_15_d3_d2_;0
2024-05-03 20:18:13;0,235;0,897;0,053;0,275;1,200;218,30;49,90;3825,159;1376,639;'01_03_14_08_87_00_0c_01_f3_00_eb_00_35_01_13_03_81_00_3a_5e_07_00_15_01_7f_;0
2024-05-03 20:19:15;0,247;0,871;0,057;0,287;1,300;218,10;50,00;3825,163;1404,052;'01_03_14_08_85_00_0d_01_f4_00_f7_00_39_01_1f_03_67_00_3a_5e_0b_00_15_6c_94_;0
2024-05-03 20:20:16;0,234;0,893;0,052;0,274;1,200;218,20;50,00;3825,167;1428,897;'01_03_14_08_86_00_0c_01_f4_00_ea_00_34_01_12_03_7d_00_3a_5e_0f_00_15_cd_a1_;0
2024-05-03 20:21:18;0,238;0,909;0,054;0,278;1,200;218,00;50,00;3825,171;1421,868;'01_03_14_08_84_00_0c_01_f4_00_ee_00_36_01_16_03_8d_00_3a_5e_13_00_15_b2_2c_;0
2024-05-03 20:22:19;0,245;0,860;0,057;0,286;1,300;219,00;49,90;3825,175;1428,580;'01_03_14_08_8e_00_0d_01_f3_00_f5_00_39_01_1e_03_5c_00_3a_5e_17_00_15_cc_64_;0
2024-05-03 20:23:20;0,248;0,868;0,058;0,289;1,300;219,70;50,00;3825,179;1415,608;'01_03_14_08_95_00_0d_01_f4_00_f8_00_3a_01_21_03_64_00_3a_5e_1b_00_15_99_b8_;0
2024-05-03 20:24:27;0,234;0,890;0,053;0,275;1,200;218,90;50,00;3825,183;1381,869;'01_03_14_08_8d_00_0c_01_f4_00_ea_00_35_01_13_03_7a_00_3a_5e_1f_00_15_15_ed_;0
2024-05-03 20:25:28;0,225;0,850;0,047;0,266;1,200;220,50;50,00;3825,187;1405,219;'01_03_14_08_9d_00_0c_01_f4_00_e1_00_2f_01_0a_03_52_00_3a_5e_23_00_15_71_23_;0
2024-05-03 20:26:29;0,234;0,883;0,053;0,275;1,200;220,60;50,00;3825,191;1412,519;'01_03_14_08_9e_00_0c_01_f4_00_ea_00_35_01_13_03_73_00_3a_5e_27_00_15_8d_a7_;0
2024-05-03 20:27:30;0,235;0,888;0,054;0,276;1,200;220,50;50,00;3825,195;1415,381;'01_03_14_08_9d_00_0c_01_f4_00_eb_00_36_01_14_03_78_00_3a_5e_2b_00_15_98_d5_;0
2024-05-03 20:28:31;0,252;0,876;0,061;0,294;1,300;221,10;50,00;3825,200;1414,460;'01_03_14_08_a3_00_0d_01_f4_00_fc_00_3d_01_26_03_6c_00_3a_5e_30_00_15_95_3c_;0
2024-05-03 20:29:38;0,236;0,893;0,054;0,277;1,200;220,10;50,00;3825,204;1379,316;'01_03_14_08_99_00_0c_01_f4_00_ec_00_36_01_15_03_7d_00_3a_5e_34_00_15_0b_f4_;0
2024-05-03 20:30:40;0,243;0,921;0,057;0,285;1,200;219,70;50,00;3825,208;1376,739;'01_03_14_08_95_00_0c_01_f4_00_f3_00_39_01_1d_03_99_00_3a_5e_38_00_15_01_e3_;0
2024-05-03 20:31:41;0,240;0,910;0,055;0,281;1,200;219,60;49,90;3825,213;1380,342;'01_03_14_08_94_00_0c_01_f3_00_f0_00_37_01_19_03_8e_00_3a_5e_3d_00_15_0f_f6_;0
2024-05-03 20:32:43;0,239;0,906;0,055;0,279;1,200;219,80;50,00;3825,217;1430,443;'01_03_14_08_96_00_0c_01_f4_00_ef_00_37_01_17_03_8a_00_3a_5e_41_00_15_d3_ab_;0
2024-05-03 20:33:44;0,236;0,894;0,055;0,277;1,200;219,90;50,00;3825,221;1378,042;'01_03_14_08_97_00_0c_01_f4_00_ec_00_37_01_15_03_7e_00_3a_5e_45_00_15_06_fa_;0
2024-05-03 20:34:51;0,232;0,877;0,052;0,273;1,200;220,40;50,00;3825,225;1405,213;'01_03_14_08_9c_00_0c_01_f4_00_e8_00_34_01_11_03_6d_00_3a_5e_49_00_15_71_1d_;0
2024-05-03 20:35:53;0,231;0,874;0,050;0,271;1,200;220,20;50,00;3825,229;1394,099;'01_03_14_08_9a_00_0c_01_f4_00_e7_00_32_01_0f_03_6a_00_3a_5e_4d_00_15_45_b3_;0
2024-05-03 20:36:55;0,231;0,872;0,051;0,271;1,200;220,60;50,00;3825,233;1397,369;'01_03_14_08_9e_00_0c_01_f4_00_e7_00_33_01_0f_03_68_00_3a_5e_51_00_15_52_79_;0
2024-05-03 20:37:56;0,230;0,866;0,052;0,271;1,200;221,30;50,00;3825,237;1394,796;'01_03_14_08_a5_00_0c_01_f4_00_e6_00_34_01_0f_03_62_00_3a_5e_55_00_15_48_6c_;0
2024-05-03 20:38:57;0,243;0,920;0,056;0,284;1,200;220,10;50,00;3825,241;1399,488;'01_03_14_08_99_00_0c_01_f4_00_f3_00_38_01_1c_03_98_00_3a_5e_59_00_15_5a_c0_;0
2024-05-03 20:39:58;0,247;0,861;0,059;0,288;1,300;220,50;50,00;3825,245;1388,140;'01_03_14_08_9d_00_0d_01_f4_00_f7_00_3b_01_20_03_5d_00_3a_5e_5d_00_15_2e_6c_;0
2024-05-03 20:41:06;0,246;0,855;0,060;0,288;1,300;221,10;50,00;3825,250;1411,448;'01_03_14_08_a3_00_0d_01_f4_00_f6_00_3c_01_20_03_57_00_3a_5e_62_00_15_89_78_;0
2024-05-03 20:42:08;0,245;0,921;0,060;0,287;1,200;221,50;50,00;3825,254;1398,759;'01_03_14_08_a7_00_0c_01_f4_00_f5_00_3c_01_1f_03_99_00_3a_5e_66_00_15_57_e7_;0
2024-05-03 20:43:09;0,244;0,852;0,059;0,286;1,300;220,20;50,00;3825,258;1420,916;'01_03_14_08_9a_00_0d_01_f4_00_f4_00_3b_01_1e_03_54_00_3a_5e_6a_00_15_ae_74_;0
2024-05-03 20:44:11;0,245;0,856;0,058;0,286;1,300;220,10;49,90;3825,263;1406,798;'01_03_14_08_99_00_0d_01_f3_00_f5_00_3a_01_1e_03_58_00_3a_5e_6f_00_15_77_4e_;0
2024-05-03 20:45:12;0,245;0,855;0,058;0,286;1,300;220,40;50,00;3825,267;1425,990;'01_03_14_08_9c_00_0d_01_f4_00_f5_00_3a_01_1e_03_57_00_3a_5e_73_00_15_c2_46_;0
2024-05-03 20:47:01;0,255;0,887;0,062;0,297;1,300;221,00;50,00;3825,274;1403,232;'01_03_14_08_a2_00_0d_01_f4_00_ff_00_3e_01_29_03_77_00_3a_5e_7a_00_15_69_60_;0
2024-05-03 20:48:03;0,243;0,913;0,059;0,285;1,200;221,60;50,00;3825,278;1377,255;'01_03_14_08_a8_00_0c_01_f4_00_f3_00_3b_01_1d_03_91_00_3a_5e_7e_00_15_03_e7_;0
2024-05-03 20:49:04;0,246;0,854;0,060;0,288;1,300;221,50;50,00;3825,283;1390,782;'01_03_14_08_a7_00_0d_01_f4_00_f6_00_3c_01_20_03_56_00_3a_5e_83_00_15_38_be_;0
2024-05-03 20:50:06;0,251;0,872;0,062;0,293;1,300;221,20;50,00;3825,287;1426,781;'01_03_14_08_a4_00_0d_01_f4_00_fb_00_3e_01_25_03_68_00_3a_5e_87_00_15_c5_5d_;0
2024-05-03 20:51:08;0,227;0,860;0,049;0,268;1,200;219,80;50,00;3825,291;1439,212;'01_03_14_08_96_00_0c_01_f4_00_e3_00_31_01_0c_03_5c_00_3a_5e_8b_00_15_f5_ec_;0
2024-05-03 20:52:14;0,226;0,852;0,048;0,267;1,200;220,90;50,00;3825,295;1435,600;'01_03_14_08_a1_00_0c_01_f4_00_e2_00_30_01_0b_03_54_00_3a_5e_8f_00_15_e7_d0_;0
2024-05-03 20:53:16;0,225;0,918;0,047;0,266;1,100;222,80;50,00;3825,299;1381,219;'01_03_14_08_b4_00_0b_01_f4_00_e1_00_2f_01_0a_03_96_00_3a_5e_93_00_15_13_63_;0
2024-05-03 20:54:17;0,247;0,857;0,058;0,288;1,300;221,60;50,00;3825,303;1428,646;'01_03_14_08_a8_00_0d_01_f4_00_f7_00_3a_01_20_03_59_00_3a_5e_97_00_15_cc_a6_;0
2024-05-03 20:55:19;0,248;0,863;0,058;0,290;1,300;221,00;50,00;3825,307;1440,787;'01_03_14_08_a2_00_0d_01_f4_00_f8_00_3a_01_22_03_5f_00_3a_5e_9b_00_15_fc_13_;0
