Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-03 20:56:26;0,255;0,883;0,061;0,297;1,300;222,00;50,00;3825,311;1399,034;'01_03_14_08_ac_00_0d_01_f4_00_ff_00_3d_01_29_03_73_00_3a_5e_9f_00_15_58_fa_;0
2024-05-03 20:57:27;0,251;0,873;0,058;0,291;1,300;221,00;50,00;3825,316;1413,711;'01_03_14_08_a2_00_0d_01_f4_00_fb_00_3a_01_23_03_69_00_3a_5e_a4_00_15_92_4f_;0
2024-05-03 20:58:29;0,249;0,864;0,058;0,291;1,300;221,50;50,00;3825,320;1376,450;'01_03_14_08_a7_00_0d_01_f4_00_f9_00_3a_01_23_03_60_00_3a_5e_a8_00_15_00_c2_;0
2024-05-03 20:59:30;0,243;0,911;0,060;0,285;1,200;222,20;50,00;3825,324;1429,283;'01_03_14_08_ae_00_0c_01_f4_00_f3_00_3c_01_1d_03_8f_00_3a_5e_ac_00_15_cf_23_;0
2024-05-03 21:00:31;0,245;0,926;0,058;0,286;1,200;220,40;50,00;3825,329;1403,686;'01_03_14_08_9c_00_0c_01_f4_00_f5_00_3a_01_1e_03_9e_00_3a_5e_b1_00_15_6b_26_;0
2024-05-03 21:01:38;0,250;0,876;0,059;0,291;1,300;219,30;50,00;3825,333;1415,799;'01_03_14_08_91_00_0d_01_f4_00_fa_00_3b_01_23_03_6c_00_3a_5e_b5_00_15_9a_77_;0
2024-05-03 21:02:40;0,248;0,869;0,058;0,289;1,300;219,40;50,00;3825,338;1404,398;'01_03_14_08_92_00_0d_01_f4_00_f8_00_3a_01_21_03_65_00_3a_5e_ba_00_15_6d_ee_;0
2024-05-03 21:03:42;0,249;0,872;0,058;0,289;1,300;219,50;50,00;3825,342;1429,394;'01_03_14_08_93_00_0d_01_f4_00_f9_00_3a_01_21_03_68_00_3a_5e_be_00_15_cf_92_;0
2024-05-03 21:04:43;0,224;0,849;0,050;0,263;1,200;219,80;49,90;3825,346;1427,023;'01_03_14_08_96_00_0c_01_f3_00_e0_00_32_01_07_03_51_00_3a_5e_c2_00_15_c6_4f_;0
2024-05-03 21:05:44;0,249;0,862;0,061;0,291;1,300;222,10;49,90;3825,350;1407,091;'01_03_14_08_ad_00_0d_01_f3_00_f9_00_3d_01_23_03_5e_00_3a_5e_c6_00_15_78_73_;0
2024-05-03 21:06:45;0,238;0,892;0,058;0,280;1,200;222,30;50,00;3825,354;1433,034;'01_03_14_08_af_00_0c_01_f4_00_ee_00_3a_01_18_03_7c_00_3a_5e_ca_00_15_dd_ca_;0
2024-05-03 21:07:52;0,250;0,868;0,061;0,291;1,300;221,40;50,00;3825,358;1410,902;'01_03_14_08_a6_00_0d_01_f4_00_fa_00_3d_01_23_03_64_00_3a_5e_ce_00_15_87_56_;0
2024-05-03 21:08:53;0,250;0,868;0,061;0,291;1,300;221,50;49,90;3825,363;1404,334;'01_03_14_08_a7_00_0d_01_f3_00_fa_00_3d_01_23_03_64_00_3a_5e_d3_00_15_6d_ae_;0
2024-05-03 21:09:55;0,247;0,926;0,060;0,288;1,200;222,10;50,00;3825,367;1439,850;'01_03_14_08_ad_00_0c_01_f4_00_f7_00_3c_01_20_03_9e_00_3a_5e_d7_00_15_f8_6a_;0
2024-05-03 21:10:56;0,244;0,912;0,059;0,285;1,200;222,90;50,00;3825,371;1434,157;'01_03_14_08_b5_00_0c_01_f4_00_f4_00_3b_01_1d_03_90_00_3a_5e_db_00_15_e2_2d_;0
2024-05-03 21:12:03;0,238;0,893;0,057;0,278;1,200;221,90;49,90;3825,375;1386,968;'01_03_14_08_ab_00_0c_01_f3_00_ee_00_39_01_16_03_7d_00_3a_5e_df_00_15_29_d8_;0
2024-05-03 21:13:05;0,239;0,899;0,057;0,278;1,200;221,40;50,00;3825,380;1387,764;'01_03_14_08_a6_00_0c_01_f4_00_ef_00_39_01_16_03_83_00_3a_5e_e4_00_15_2c_f4_;0
2024-05-03 21:14:06;0,246;0,925;0,059;0,286;1,200;221,40;50,00;3825,384;1400,279;'01_03_14_08_a6_00_0c_01_f4_00_f6_00_3b_01_1e_03_9d_00_3a_5e_e8_00_15_5d_d7_;0
2024-05-03 21:15:07;0,241;0,906;0,058;0,281;1,200;221,50;50,00;3825,388;1404,768;'01_03_14_08_a7_00_0c_01_f4_00_f1_00_3a_01_19_03_8a_00_3a_5e_ec_00_15_6f_60_;0
2024-05-03 21:16:07;0,240;0,902;0,058;0,280;1,200;221,60;50,00;3825,392;1391,266;'01_03_14_08_a8_00_0c_01_f4_00_f0_00_3a_01_18_03_86_00_3a_5e_f0_00_15_3a_a2_;0
2024-05-03 21:17:09;0,223;0,911;0,049;0,262;1,100;222,40;50,00;3825,396;1423,643;'01_03_14_08_b0_00_0b_01_f4_00_df_00_31_01_06_03_8f_00_3a_5e_f4_00_15_b9_1b_;0
2024-05-03 21:18:15;0,240;0,898;0,057;0,280;1,200;222,60;50,00;3825,400;1421,054;'01_03_14_08_b2_00_0c_01_f4_00_f0_00_39_01_18_03_82_00_3a_5e_f8_00_15_ae_fe_;0
2024-05-03 21:19:16;0,227;0,856;0,051;0,266;1,200;220,80;50,00;3825,404;1435,554;'01_03_14_08_a0_00_0c_01_f4_00_e3_00_33_01_0a_03_58_00_3a_5e_fc_00_15_e7_a2_;0
2024-05-03 21:20:19;0,226;0,851;0,051;0,266;1,200;221,30;50,00;3825,408;1397,475;'01_03_14_08_a5_00_0c_01_f4_00_e2_00_33_01_0a_03_53_00_3a_5f_00_00_15_52_e3_;0
2024-05-03 21:21:19;0,224;0,922;0,049;0,264;1,100;220,80;50,00;3825,412;1384,777;'01_03_14_08_a0_00_0b_01_f4_00_e0_00_31_01_08_03_9a_00_3a_5f_04_00_15_21_49_;0
2024-05-03 21:22:20;0,253;0,885;0,059;0,293;1,300;219,90;50,00;3825,416;1387,265;'01_03_14_08_97_00_0d_01_f4_00_fd_00_3b_01_25_03_75_00_3a_5f_08_00_15_2b_01_;0
2024-05-03 21:23:21;0,223;0,918;0,049;0,261;1,100;220,70;50,00;3825,420;1407,477;'01_03_14_08_9f_00_0b_01_f4_00_df_00_31_01_05_03_96_00_3a_5f_0c_00_15_79_f5_;0
2024-05-03 21:24:28;0,240;0,904;0,057;0,280;1,200;221,20;50,00;3825,424;1427,837;'01_03_14_08_a4_00_0c_01_f4_00_f0_00_39_01_18_03_88_00_3a_5f_10_00_15_c9_7d_;0
2024-05-03 21:25:30;0,243;0,920;0,057;0,283;1,200;220,00;50,00;3825,428;1430,555;'01_03_14_08_98_00_0c_01_f4_00_f3_00_39_01_1b_03_98_00_3a_5f_14_00_15_d4_1b_;0
2024-05-03 21:26:32;0,226;0,852;0,051;0,266;1,200;221,00;50,00;3825,432;1380,688;'01_03_14_08_a2_00_0c_01_f4_00_e2_00_33_01_0a_03_54_00_3a_5f_18_00_15_11_50_;0
2024-05-03 21:27:38;0,244;0,926;0,057;0,284;1,200;219,50;50,00;3825,436;1423,499;'01_03_14_08_93_00_0c_01_f4_00_f4_00_39_01_1c_03_9e_00_3a_5f_1c_00_15_b8_8b_;0
2024-05-03 21:28:40;0,237;0,900;0,055;0,276;1,200;219,40;50,00;3825,441;1433,355;'01_03_14_08_92_00_0c_01_f4_00_ed_00_37_01_14_03_84_00_3a_5f_21_00_15_df_0b_;0
2024-05-03 21:29:41;0,224;0,848;0,050;0,264;1,200;219,90;50,00;3825,445;1399,882;'01_03_14_08_97_00_0c_01_f4_00_e0_00_32_01_08_03_50_00_3a_5f_25_00_15_5c_4a_;0
2024-05-03 21:30:43;0,250;0,876;0,058;0,291;1,300;219,30;49,90;3825,449;1382,491;'01_03_14_08_91_00_0d_01_f3_00_fa_00_3a_01_23_03_6c_00_3a_5f_29_00_15_18_5b_;0
2024-05-03 21:31:49;0,241;0,913;0,056;0,281;1,200;219,90;50,00;3825,453;1429,725;'01_03_14_08_97_00_0c_01_f4_00_f1_00_38_01_19_03_91_00_3a_5f_2d_00_15_d0_dd_;0
2024-05-03 21:32:51;0,226;0,855;0,050;0,265;1,200;220,10;49,90;3825,458;1424,823;'01_03_14_08_99_00_0c_01_f3_00_e2_00_32_01_09_03_57_00_3a_5f_32_00_15_bd_b7_;0
2024-05-03 21:33:53;0,235;0,890;0,054;0,275;1,200;220,00;50,00;3825,462;1425,427;'01_03_14_08_98_00_0c_01_f4_00_eb_00_36_01_13_03_7a_00_3a_5f_36_00_15_c0_13_;0
2024-05-03 21:34:55;0,238;0,906;0,054;0,278;1,200;218,80;50,00;3825,466;1439,417;'01_03_14_08_8c_00_0c_01_f4_00_ee_00_36_01_16_03_8a_00_3a_5f_3a_00_15_f6_b9_;0
2024-05-03 21:36:01;0,232;0,882;0,052;0,272;1,200;219,10;50,00;3825,470;1418,029;'01_03_14_08_8f_00_0c_01_f4_00_e8_00_34_01_10_03_72_00_3a_5f_3e_00_15_a3_2d_;0
2024-05-03 21:37:03;0,254;0,882;0,061;0,296;1,300;221,30;50,00;3825,474;1378,672;'01_03_14_08_a5_00_0d_01_f4_00_fe_00_3d_01_28_03_72_00_3a_5f_42_00_15_09_70_;0
2024-05-03 21:38:04;0,254;0,890;0,058;0,295;1,300;219,50;50,00;3825,479;1379,513;'01_03_14_08_93_00_0d_01_f4_00_fe_00_3a_01_27_03_7a_00_3a_5f_47_00_15_0c_b9_;0
2024-05-03 21:39:06;0,259;0,901;0,063;0,300;1,300;220,90;50,00;3825,483;1426,568;'01_03_14_08_a1_00_0d_01_f4_01_03_00_3f_01_2c_03_85_00_3a_5f_4b_00_15_c4_88_;0
2024-05-03 21:40:08;0,252;0,873;0,062;0,294;1,300;221,90;50,00;3825,487;1383,741;'01_03_14_08_ab_00_0d_01_f4_00_fc_00_3e_01_26_03_69_00_3a_5f_4f_00_15_1d_3d_;0
2024-05-03 21:41:09;0,254;0,877;0,060;0,299;1,300;222,60;50,00;3825,492;1402,830;'01_03_14_08_b2_00_0d_01_f4_00_fe_00_3c_01_2b_03_6d_00_3a_5f_54_00_15_67_ce_;0
2024-05-03 21:42:15;0,260;0,900;0,064;0,302;1,300;222,20;50,00;3825,496;1440,362;'01_03_14_08_ae_00_0d_01_f4_01_04_00_40_01_2e_03_84_00_3a_5f_58_00_15_fa_6a_;0
2024-05-03 21:43:17;0,261;0,908;0,062;0,304;1,300;221,00;50,00;3825,501;1404,402;'01_03_14_08_a2_00_0d_01_f4_01_05_00_3e_01_30_03_8c_00_3a_5f_5d_00_15_6d_f2_;0
2024-05-03 21:44:18;0,258;0,893;0,063;0,299;1,300;222,00;50,00;3825,505;1414,803;'01_03_14_08_ac_00_0d_01_f4_01_02_00_3f_01_2b_03_7d_00_3a_5f_61_00_15_96_93_;0
2024-05-03 21:45:20;0,260;0,904;0,063;0,301;1,300;221,20;50,00;3825,510;1393,242;'01_03_14_08_a4_00_0d_01_f4_01_04_00_3f_01_2d_03_88_00_3a_5f_66_00_15_42_5a_;0
2024-05-03 21:47:04;0,255;0,885;0,062;0,297;1,300;221,50;49,90;3825,517;1405,078;'01_03_14_08_a7_00_0d_01_f3_00_ff_00_3e_01_29_03_75_00_3a_5f_6d_00_15_70_96_;0
2024-05-03 21:48:05;0,257;0,893;0,063;0,299;1,300;221,30;49,90;3825,522;1440,266;'01_03_14_08_a5_00_0d_01_f3_01_01_00_3f_01_2b_03_7d_00_3a_5f_72_00_15_fa_0a_;0
2024-05-03 21:49:07;0,255;0,885;0,061;0,297;1,300;221,40;50,00;3825,526;1406,251;'01_03_14_08_a6_00_0d_01_f4_00_ff_00_3d_01_29_03_75_00_3a_5f_76_00_15_75_2b_;0
2024-05-03 21:50:08;0,258;0,902;0,061;0,299;1,300;220,00;49,90;3825,531;1380,117;'01_03_14_08_98_00_0d_01_f3_01_02_00_3d_01_2b_03_86_00_3a_5f_7b_00_15_0f_15_;0
2024-05-03 21:51:10;0,260;0,907;0,062;0,301;1,300;220,40;50,00;3825,535;1378,564;'01_03_14_08_9c_00_0d_01_f4_01_04_00_3e_01_2d_03_8b_00_3a_5f_7f_00_15_09_04_;0
2024-05-03 21:52:17;0,257;0,894;0,060;0,297;1,300;221,00;50,00;3825,540;1428,842;'01_03_14_08_a2_00_0d_01_f4_01_01_00_3c_01_29_03_7e_00_3a_5f_84_00_15_cd_6a_;0
2024-05-03 21:53:19;0,252;0,873;0,061;0,294;1,300;222,00;50,00;3825,544;1382,128;'01_03_14_08_ac_00_0d_01_f4_00_fc_00_3d_01_26_03_69_00_3a_5f_88_00_15_16_f0_;0
2024-05-03 21:54:20;0,254;0,877;0,061;0,296;1,300;222,60;50,00;3825,549;1418,809;'01_03_14_08_b2_00_0d_01_f4_00_fe_00_3d_01_28_03_6d_00_3a_5f_8d_00_15_a6_39_;0
2024-05-03 21:55:22;0,235;0,876;0,055;0,276;1,200;223,50;50,00;3825,553;1436,542;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_37_01_14_03_6c_00_3a_5f_91_00_15_eb_7e_;0
2024-05-03 21:56:29;0,249;0,857;0,060;0,290;1,300;223,40;50,00;3825,557;1425,543;'01_03_14_08_ba_00_0d_01_f4_00_f9_00_3c_01_22_03_59_00_3a_5f_95_00_15_c0_87_;0
2024-05-03 21:57:31;0,243;0,907;0,059;0,284;1,200;223,10;50,00;3825,561;1415,083;'01_03_14_08_b7_00_0c_01_f4_00_f3_00_3b_01_1c_03_8b_00_3a_5f_99_00_15_97_ab_;0
2024-05-03 21:58:33;0,235;0,873;0,056;0,276;1,200;224,20;50,00;3825,565;1428,287;'01_03_14_08_c2_00_0c_01_f4_00_eb_00_38_01_14_03_69_00_3a_5f_9d_00_15_cb_3f_;0
2024-05-03 21:59:34;0,226;0,915;0,051;0,266;1,100;224,40;50,00;3825,569;1430,216;'01_03_14_08_c4_00_0b_01_f4_00_e2_00_33_01_0a_03_93_00_3a_5f_a1_00_15_d2_c8_;0
2024-05-03 22:00:36;0,226;0,914;0,051;0,266;1,100;224,60;49,90;3825,573;1424,755;'01_03_14_08_c6_00_0b_01_f3_00_e2_00_33_01_0a_03_92_00_3a_5f_a5_00_15_bd_73_;0
2024-05-03 22:01:42;0,237;0,882;0,058;0,279;1,200;223,80;49,90;3825,577;1391,078;'01_03_14_08_be_00_0c_01_f3_00_ed_00_3a_01_17_03_72_00_3a_5f_a9_00_15_39_e6_;0
2024-05-03 22:02:44;0,247;0,919;0,061;0,288;1,200;223,90;49,90;3825,582;1396,682;'01_03_14_08_bf_00_0c_01_f3_00_f7_00_3d_01_20_03_97_00_3a_5f_ae_00_15_4f_ca_;0
2024-05-03 22:03:45;0,250;0,858;0,062;0,292;1,300;223,90;49,90;3825,586;1437,081;'01_03_14_08_bf_00_0d_01_f3_00_fa_00_3e_01_24_03_5a_00_3a_5f_b2_00_15_ed_99_;0
2024-05-03 22:04:46;0,249;0,923;0,062;0,290;1,200;224,80;50,00;3825,590;1420,250;'01_03_14_08_c8_00_0c_01_f4_00_f9_00_3e_01_22_03_9b_00_3a_5f_b6_00_15_ab_da_;0
2024-05-03 22:05:48;0,247;0,915;0,063;0,289;1,200;224,90;50,00;3825,594;1431,911;'01_03_14_08_c9_00_0c_01_f4_00_f7_00_3f_01_21_03_93_00_3a_5f_ba_00_15_d9_67_;0
2024-05-03 22:06:49;0,245;0,909;0,061;0,287;1,200;224,40;50,00;3825,599;1379,665;'01_03_14_08_c4_00_0c_01_f4_00_f5_00_3d_01_1f_03_8d_00_3a_5f_bf_00_15_0d_51_;0
2024-05-03 22:07:50;0,245;0,914;0,060;0,286;1,200;223,30;50,00;3825,603;1400,642;'01_03_14_08_b9_00_0c_01_f4_00_f5_00_3c_01_1e_03_92_00_3a_5f_c3_00_15_5f_42_;0
2024-05-03 22:08:51;0,242;0,900;0,059;0,283;1,200;223,90;50,00;3825,607;1429,417;'01_03_14_08_bf_00_0c_01_f4_00_f2_00_3b_01_1b_03_84_00_3a_5f_c7_00_15_cf_a9_;0
2024-05-03 22:09:58;0,242;0,903;0,058;0,283;1,200;223,30;50,00;3825,611;1421,534;'01_03_14_08_b9_00_0c_01_f4_00_f2_00_3a_01_1b_03_87_00_3a_5f_cb_00_15_b0_de_;0
2024-05-03 22:11:00;0,227;0,926;0,050;0,266;1,100;222,70;50,00;3825,616;1423,313;'01_03_14_08_b3_00_0b_01_f4_00_e3_00_32_01_0a_03_9e_00_3a_5f_d0_00_15_b7_d1_;0
2024-05-03 22:12:01;0,226;0,920;0,050;0,266;1,100;223,20;50,00;3825,620;1389,748;'01_03_14_08_b8_00_0b_01_f4_00_e2_00_32_01_0a_03_98_00_3a_5f_d4_00_15_34_b4_;0
2024-05-03 22:13:02;0,241;0,901;0,057;0,281;1,200;222,80;50,00;3825,624;1400,721;'01_03_14_08_b4_00_0c_01_f4_00_f1_00_39_01_19_03_85_00_3a_5f_d8_00_15_5f_91_;0
2024-05-03 22:14:10;0,241;0,904;0,057;0,281;1,200;222,00;50,00;3825,628;1434,674;'01_03_14_08_ac_00_0c_01_f4_00_f1_00_39_01_19_03_88_00_3a_5f_dc_00_15_e4_32_;0
2024-05-03 22:15:12;0,242;0,904;0,057;0,283;1,200;223,00;50,00;3825,633;1390,151;'01_03_14_08_b6_00_0c_01_f4_00_f2_00_39_01_1b_03_88_00_3a_5f_e1_00_15_36_47_;0
2024-05-03 22:16:13;0,239;0,893;0,058;0,280;1,200;223,00;50,00;3825,637;1434,848;'01_03_14_08_b6_00_0c_01_f4_00_ef_00_3a_01_18_03_7d_00_3a_5f_e5_00_15_e4_e0_;0
2024-05-03 22:17:14;0,223;0,906;0,048;0,262;1,100;223,70;50,00;3825,640;1377,904;'01_03_14_08_bd_00_0b_01_f4_00_df_00_30_01_06_03_8a_00_3a_5f_e8_00_15_06_70_;0
2024-05-03 22:18:15;0,223;0,905;0,048;0,263;1,100;224,00;50,00;3825,644;1379,655;'01_03_14_08_c0_00_0b_01_f4_00_df_00_30_01_07_03_89_00_3a_5f_ec_00_15_0d_47_;0
2024-05-03 22:19:23;0,229;0,850;0,051;0,269;1,200;224,50;50,00;3825,648;1438,063;'01_03_14_08_c5_00_0c_01_f4_00_e5_00_33_01_0d_03_52_00_3a_5f_f0_00_15_f1_6f_;0
2024-05-03 22:20:25;0,240;0,890;0,059;0,281;1,200;224,50;50,00;3825,653;1420,953;'01_03_14_08_c5_00_0c_01_f4_00_f0_00_3b_01_19_03_7a_00_3a_5f_f5_00_15_ae_99_;0
2024-05-03 22:21:27;0,252;0,860;0,063;0,294;1,300;225,30;50,00;3825,657;1412,004;'01_03_14_08_cd_00_0d_01_f4_00_fc_00_3f_01_26_03_5c_00_3a_5f_f9_00_15_8b_a4_;0
2024-05-03 22:22:28;0,243;0,894;0,061;0,284;1,200;226,30;50,00;3825,661;1438,715;'01_03_14_08_d7_00_0c_01_f4_00_f3_00_3d_01_1c_03_7e_00_3a_5f_fd_00_15_f3_fb_;0
2024-05-03 22:23:29;0,244;0,898;0,061;0,285;1,200;226,40;50,00;3825,665;1397,266;'01_03_14_08_d8_00_0c_01_f4_00_f4_00_3d_01_1d_03_82_00_3a_60_01_00_15_52_12_;0
2024-05-03 22:24:36;0,245;0,912;0,060;0,287;1,200;223,70;50,00;3825,670;1416,203;'01_03_14_08_bd_00_0c_01_f4_00_f5_00_3c_01_1f_03_90_00_3a_60_06_00_15_9c_0b_;0
2024-05-03 22:25:38;0,243;0,904;0,059;0,284;1,200;223,90;50,00;3825,674;1424,115;'01_03_14_08_bf_00_0c_01_f4_00_f3_00_3b_01_1c_03_88_00_3a_60_0a_00_15_ba_f3_;0
2024-05-03 22:26:39;0,244;0,908;0,058;0,285;1,200;223,80;50,00;3825,678;1409,317;'01_03_14_08_be_00_0c_01_f4_00_f4_00_3a_01_1d_03_8c_00_3a_60_0e_00_15_81_25_;0
2024-05-03 22:27:40;0,240;0,894;0,058;0,281;1,200;223,60;50,00;3825,682;1431,248;'01_03_14_08_bc_00_0c_01_f4_00_f0_00_3a_01_19_03_7e_00_3a_60_12_00_15_d6_d0_;0
2024-05-03 22:28:47;0,242;0,898;0,057;0,283;1,200;224,50;50,00;3825,686;1392,430;'01_03_14_08_c5_00_0c_01_f4_00_f2_00_39_01_1b_03_82_00_3a_60_16_00_15_3f_2e_;0
2024-05-03 22:29:48;0,241;0,895;0,057;0,282;1,200;224,30;50,00;3825,691;1377,017;'01_03_14_08_c3_00_0c_01_f4_00_f1_00_39_01_1a_03_7f_00_3a_60_1b_00_15_02_f9_;0
2024-05-03 22:30:50;0,241;0,898;0,059;0,283;1,200;223,40;50,00;3825,695;1436,809;'01_03_14_08_ba_00_0c_01_f4_00_f1_00_3b_01_1b_03_82_00_3a_60_1f_00_15_ec_89_;0
2024-05-03 22:31:51;0,242;0,905;0,057;0,283;1,200;222,70;50,00;3825,699;1394,595;'01_03_14_08_b3_00_0c_01_f4_00_f2_00_39_01_1b_03_89_00_3a_60_23_00_15_47_a3_;0
2024-05-03 22:32:57;0,245;0,917;0,058;0,286;1,200;222,50;50,00;3825,704;1419,595;'01_03_14_08_b1_00_0c_01_f4_00_f5_00_3a_01_1e_03_95_00_3a_60_28_00_15_a9_4b_;0
2024-05-03 22:33:59;0,242;0,907;0,056;0,283;1,200;222,20;50,00;3825,708;1424,114;'01_03_14_08_ae_00_0c_01_f4_00_f2_00_38_01_1b_03_8b_00_3a_60_2c_00_15_ba_f2_;0
2024-05-03 22:35:00;0,241;0,900;0,058;0,282;1,200;223,00;50,00;3825,712;1417,597;'01_03_14_08_b6_00_0c_01_f4_00_f1_00_3a_01_1a_03_84_00_3a_60_30_00_15_a1_7d_;0
2024-05-03 22:36:02;0,243;0,912;0,057;0,284;1,200;221,80;50,00;3825,716;1392,777;'01_03_14_08_aa_00_0c_01_f4_00_f3_00_39_01_1c_03_90_00_3a_60_34_00_15_40_89_;0
2024-05-03 22:37:03;0,243;0,920;0,055;0,282;1,200;220,10;50,00;3825,720;1383,746;'01_03_14_08_99_00_0c_01_f4_00_f3_00_37_01_1a_03_98_00_3a_60_38_00_15_1d_42_;0
2024-05-03 22:38:10;0,243;0,913;0,056;0,283;1,200;221,70;50,00;3825,725;1435,331;'01_03_14_08_a9_00_0c_01_f4_00_f3_00_38_01_1b_03_91_00_3a_60_3d_00_15_e6_c3_;0
2024-05-03 22:39:12;0,242;0,909;0,056;0,282;1,200;221,80;50,00;3825,729;1421,711;'01_03_14_08_aa_00_0c_01_f4_00_f2_00_38_01_1a_03_8d_00_3a_60_41_00_15_b1_8f_;0
2024-05-03 22:40:13;0,241;0,903;0,055;0,280;1,200;222,30;50,00;3825,733;1423,925;'01_03_14_08_af_00_0c_01_f4_00_f1_00_37_01_18_03_87_00_3a_60_45_00_15_ba_35_;0
2024-05-03 22:41:14;0,244;0,911;0,058;0,285;1,200;223,00;50,00;3825,737;1433,681;'01_03_14_08_b6_00_0c_01_f4_00_f4_00_3a_01_1d_03_8f_00_3a_60_49_00_15_e0_51_;0
2024-05-03 22:42:15;0,228;0,850;0,051;0,268;1,200;223,40;50,00;3825,741;1404,816;'01_03_14_08_ba_00_0c_01_f4_00_e4_00_33_01_0c_03_52_00_3a_60_4d_00_15_6f_90_;0
2024-05-03 22:43:17;0,238;0,885;0,056;0,278;1,200;223,90;50,00;3825,745;1424,342;'01_03_14_08_bf_00_0c_01_f4_00_ee_00_38_01_16_03_75_00_3a_60_51_00_15_bb_d6_;0
2024-05-03 22:44:24;0,236;0,879;0,056;0,277;1,200;223,70;50,00;3825,750;1432,540;'01_03_14_08_bd_00_0c_01_f4_00_ec_00_38_01_15_03_6f_00_3a_60_56_00_15_db_dc_;0
2024-05-03 22:45:25;0,248;0,922;0,061;0,289;1,200;224,10;50,00;3825,754;1421,395;'01_03_14_08_c1_00_0c_01_f4_00_f8_00_3d_01_21_03_9a_00_3a_60_5a_00_15_b0_53_;0
2024-05-03 22:47:07;0,240;0,890;0,058;0,280;1,200;224,60;50,00;3825,761;1420,873;'01_03_14_08_c6_00_0c_01_f4_00_f0_00_3a_01_18_03_7a_00_3a_60_61_00_15_ae_49_;0
2024-05-03 22:48:09;0,241;0,896;0,058;0,282;1,200;224,10;50,00;3825,765;1383,186;'01_03_14_08_c1_00_0c_01_f4_00_f1_00_3a_01_1a_03_80_00_3a_60_65_00_15_1b_12_;0
2024-05-03 22:49:10;0,241;0,897;0,058;0,281;1,200;223,80;50,00;3825,769;1430,271;'01_03_14_08_be_00_0c_01_f4_00_f1_00_3a_01_19_03_81_00_3a_60_69_00_15_d2_ff_;0
2024-05-03 22:50:12;0,241;0,903;0,056;0,280;1,200;222,40;49,90;3825,773;1433,341;'01_03_14_08_b0_00_0c_01_f3_00_f1_00_38_01_18_03_87_00_3a_60_6d_00_15_de_fd_;0
2024-05-03 22:51:14;0,238;0,889;0,056;0,277;1,200;223,00;50,00;3825,777;1424,753;'01_03_14_08_b6_00_0c_01_f4_00_ee_00_38_01_15_03_79_00_3a_60_71_00_15_bd_71_;0
2024-05-03 22:52:20;0,238;0,884;0,056;0,277;1,200;224,30;50,00;3825,782;1394,295;'01_03_14_08_c3_00_0c_01_f4_00_ee_00_38_01_15_03_74_00_3a_60_76_00_15_46_77_;0
2024-05-03 22:53:22;0,232;0,862;0,051;0,271;1,200;224,10;50,00;3825,786;1436,556;'01_03_14_08_c1_00_0c_01_f4_00_e8_00_33_01_0f_03_5e_00_3a_60_7a_00_15_eb_8c_;0
2024-05-03 22:54:23;0,249;0,858;0,059;0,290;1,300;223,00;50,00;3825,790;1410,690;'01_03_14_08_b6_00_0d_01_f4_00_f9_00_3b_01_22_03_5a_00_3a_60_7e_00_15_86_82_;0
2024-05-03 22:55:24;0,255;0,882;0,058;0,295;1,300;222,20;50,00;3825,794;1440,376;'01_03_14_08_ae_00_0d_01_f4_00_ff_00_3a_01_27_03_72_00_3a_60_82_00_15_fa_78_;0
2024-05-03 22:56:26;0,253;0,876;0,059;0,293;1,300;222,00;50,00;3825,799;1406,750;'01_03_14_08_ac_00_0d_01_f4_00_fd_00_3b_01_25_03_6c_00_3a_60_87_00_15_77_1e_;0
2024-05-03 22:57:32;0,245;0,921;0,056;0,284;1,200;221,60;50,00;3825,803;1416,431;'01_03_14_08_a8_00_0c_01_f4_00_f5_00_38_01_1c_03_99_00_3a_60_8b_00_15_9c_ef_;0
2024-05-03 22:58:34;0,248;0,928;0,057;0,287;1,200;222,50;50,00;3825,807;1403,954;'01_03_14_08_b1_00_0c_01_f4_00_f8_00_39_01_1f_03_a0_00_3a_60_8f_00_15_6c_32_;0
2024-05-03 22:59:35;0,245;0,918;0,056;0,284;1,200;222,40;50,00;3825,812;1406,091;'01_03_14_08_b0_00_0c_01_f4_00_f5_00_38_01_1c_03_96_00_3a_60_94_00_15_74_8b_;0
2024-05-03 23:00:37;0,236;0,885;0,055;0,275;1,200;222,10;49,90;3825,816;1415,575;'01_03_14_08_ad_00_0c_01_f3_00_ec_00_37_01_13_03_75_00_3a_60_98_00_15_99_97_;0
2024-05-03 23:01:38;0,242;0,910;0,055;0,280;1,200;221,40;49,90;3825,820;1404,818;'01_03_14_08_a6_00_0c_01_f3_00_f2_00_37_01_18_03_8e_00_3a_60_9c_00_15_6f_92_;0
2024-05-03 23:02:39;0,247;0,926;0,058;0,287;1,200;222,20;49,90;3825,824;1396,135;'01_03_14_08_ae_00_0c_01_f3_00_f7_00_3a_01_1f_03_9e_00_3a_60_a0_00_15_4d_a7_;0
2024-05-03 23:03:46;0,243;0,907;0,057;0,283;1,200;223,20;49,90;3825,828;1390,572;'01_03_14_08_b8_00_0c_01_f3_00_f3_00_39_01_1b_03_8b_00_3a_60_a4_00_15_37_ec_;0
2024-05-03 23:04:47;0,240;0,898;0,055;0,279;1,200;222,70;50,00;3825,832;1436,643;'01_03_14_08_b3_00_0c_01_f4_00_f0_00_37_01_17_03_82_00_3a_60_a8_00_15_eb_e3_;0
2024-05-03 23:05:49;0,240;0,898;0,056;0,279;1,200;222,60;50,00;3825,837;1439,242;'01_03_14_08_b2_00_0c_01_f4_00_f0_00_38_01_17_03_82_00_3a_60_ad_00_15_f6_0a_;0
2024-05-03 23:06:50;0,240;0,896;0,055;0,279;1,200;223,10;50,00;3825,841;1435,860;'01_03_14_08_b7_00_0c_01_f4_00_f0_00_37_01_17_03_80_00_3a_60_b1_00_15_e8_d4_;0
2024-05-03 23:07:52;0,241;0,899;0,057;0,281;1,200;223,30;50,00;3825,845;1411,829;'01_03_14_08_b9_00_0c_01_f4_00_f1_00_39_01_19_03_83_00_3a_60_b5_00_15_8a_f5_;0
2024-05-03 23:08:59;0,242;0,901;0,058;0,282;1,200;223,80;50,00;3825,849;1411,061;'01_03_14_08_be_00_0c_01_f4_00_f2_00_3a_01_1a_03_85_00_3a_60_b9_00_15_87_f5_;0
2024-05-03 23:10:00;0,242;0,898;0,058;0,282;1,200;224,50;50,00;3825,853;1395,738;'01_03_14_08_c5_00_0c_01_f4_00_f2_00_3a_01_1a_03_82_00_3a_60_bd_00_15_4c_1a_;0
2024-05-03 23:11:03;0,245;0,906;0,060;0,286;1,200;225,20;50,00;3825,858;1379,472;'01_03_14_08_cc_00_0c_01_f4_00_f5_00_3c_01_1e_03_8a_00_3a_60_c2_00_15_0c_90_;0
2024-05-03 23:12:04;0,225;0,913;0,050;0,266;1,100;223,90;50,00;3825,861;1392,914;'01_03_14_08_bf_00_0b_01_f4_00_e1_00_32_01_0a_03_91_00_3a_60_c5_00_15_41_12_;0
2024-05-03 23:13:11;0,223;0,907;0,049;0,263;1,100;223,50;50,00;3825,866;1391,434;'01_03_14_08_bb_00_0b_01_f4_00_df_00_31_01_07_03_8b_00_3a_60_ca_00_15_3b_4a_;0
2024-05-03 23:14:12;0,222;0,897;0,048;0,262;1,100;224,90;50,00;3825,870;1439,765;'01_03_14_08_c9_00_0b_01_f4_00_de_00_30_01_06_03_81_00_3a_60_ce_00_15_f8_15_;0
2024-05-03 23:15:14;0,226;0,911;0,063;0,265;1,100;225,50;50,00;3825,873;1412,931;'01_03_14_08_cf_00_0b_01_f4_00_e2_00_3f_01_09_03_8f_00_3a_60_d1_00_15_8f_43_;0
2024-05-03 23:16:16;0,045;0,993;0,025;0,060;0,200;226,40;50,00;3825,875;1416,306;'01_03_14_08_d8_00_02_01_f4_00_2d_00_19_00_3c_03_e1_00_3a_60_d3_00_15_9c_72_;0
2024-05-03 23:17:23;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3825,875;1419,535;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_60_d3_00_15_a9_0f_;0
2024-05-03 23:18:24;0,045;0,998;0,025;0,059;0,200;225,30;50,00;3825,876;1406,284;'01_03_14_08_cd_00_02_01_f4_00_2d_00_19_00_3b_03_e6_00_3a_60_d4_00_15_75_4c_;0
2024-05-03 23:19:25;0,045;0,996;0,025;0,059;0,200;225,90;50,00;3825,877;1419,622;'01_03_14_08_d3_00_02_01_f4_00_2d_00_19_00_3b_03_e4_00_3a_60_d5_00_15_a9_66_;0
2024-05-03 23:20:27;0,045;0,996;0,025;0,059;0,200;225,80;50,00;3825,878;1402,010;'01_03_14_08_d2_00_02_01_f4_00_2d_00_19_00_3b_03_e4_00_3a_60_d6_00_15_64_9a_;0
2024-05-03 23:21:28;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3825,879;1377,133;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_60_d7_00_15_03_6d_;0
2024-05-03 23:22:30;0,045;0,996;0,024;0,059;0,200;225,70;50,00;3825,879;1406,434;'01_03_14_08_d1_00_02_01_f4_00_2d_00_18_00_3b_03_e4_00_3a_60_d7_00_15_75_e2_;0
2024-05-03 23:23:35;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3825,880;1405,973;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_60_d8_00_15_74_15_;0
2024-05-03 23:24:37;0,045;1,000;0,024;0,059;0,200;225,00;50,00;3825,881;1424,071;'01_03_14_08_ca_00_02_01_f4_00_2d_00_18_00_3b_03_e8_00_3a_60_d9_00_15_ba_c7_;0
2024-05-03 23:25:39;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3825,882;1432,769;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_60_da_00_15_dc_c1_;0
2024-05-03 23:26:41;0,045;0,997;0,025;0,060;0,200;225,60;50,00;3825,882;1436,625;'01_03_14_08_d0_00_02_01_f4_00_2d_00_19_00_3c_03_e5_00_3a_60_da_00_15_eb_d1_;0
2024-05-03 23:27:47;0,045;0,993;0,025;0,059;0,200;226,40;50,00;3825,883;1391,488;'01_03_14_08_d8_00_02_01_f4_00_2d_00_19_00_3b_03_e1_00_3a_60_db_00_15_3b_80_;0
2024-05-03 23:28:49;0,045;0,996;0,025;0,059;0,200;225,70;50,00;3825,884;1376,476;'01_03_14_08_d1_00_02_01_f4_00_2d_00_19_00_3b_03_e4_00_3a_60_dc_00_15_00_dc_;0
2024-05-03 23:29:50;0,045;0,999;0,024;0,059;0,200;225,10;50,00;3825,885;1391,098;'01_03_14_08_cb_00_02_01_f4_00_2d_00_18_00_3b_03_e7_00_3a_60_dd_00_15_39_fa_;0
2024-05-03 23:30:52;0,045;1,000;0,024;0,059;0,200;224,90;50,00;3825,886;1396,546;'01_03_14_08_c9_00_02_01_f4_00_2d_00_18_00_3b_03_e8_00_3a_60_de_00_15_4f_42_;0
2024-05-03 23:31:54;0,045;0,998;0,024;0,059;0,200;225,40;50,00;3825,886;1381,878;'01_03_14_08_ce_00_02_01_f4_00_2d_00_18_00_3b_03_e6_00_3a_60_de_00_15_15_f6_;0
2024-05-03 23:33:00;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3825,887;1433,711;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_60_df_00_15_e0_6f_;0
2024-05-03 23:34:02;0,045;0,995;0,025;0,059;0,200;226,00;50,00;3825,888;1407,708;'01_03_14_08_d4_00_02_01_f4_00_2d_00_19_00_3b_03_e3_00_3a_60_e0_00_15_7a_dc_;0
2024-05-03 23:35:03;0,045;0,998;0,025;0,059;0,200;225,40;50,00;3825,889;1384,710;'01_03_14_08_ce_00_02_01_f4_00_2d_00_19_00_3b_03_e6_00_3a_60_e1_00_15_21_06_;0
2024-05-03 23:36:05;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3825,889;1398,295;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_60_e1_00_15_56_17_;0
2024-05-03 23:37:07;0,045;0,996;0,025;0,059;0,200;225,70;50,00;3825,890;1401,104;'01_03_14_08_d1_00_02_01_f4_00_2d_00_19_00_3b_03_e4_00_3a_60_e2_00_15_61_10_;0
2024-05-03 23:38:14;0,045;0,994;0,025;0,059;0,200;226,20;50,00;3825,891;1434,532;'01_03_14_08_d6_00_02_01_f4_00_2d_00_19_00_3b_03_e2_00_3a_60_e3_00_15_e3_a4_;0
2024-05-03 23:39:16;0,045;0,998;0,025;0,059;0,200;225,40;50,00;3825,892;1388,807;'01_03_14_08_ce_00_02_01_f4_00_2d_00_19_00_3b_03_e6_00_3a_60_e4_00_15_31_07_;0
2024-05-03 23:40:17;0,045;0,996;0,025;0,059;0,200;225,80;50,00;3825,893;1414,293;'01_03_14_08_d2_00_02_01_f4_00_2d_00_19_00_3b_03_e4_00_3a_60_e5_00_15_94_95_;0
2024-05-03 23:41:19;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3825,893;1394,945;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_60_e5_00_15_49_01_;0
2024-05-03 23:42:26;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3825,894;1384,753;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_60_e6_00_15_21_31_;0
2024-05-03 23:43:28;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3825,895;1390,497;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_60_e7_00_15_37_a1_;0
2024-05-03 23:44:30;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3825,896;1418,630;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_60_e8_00_15_a5_86_;0
2024-05-03 23:45:31;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3825,897;1434,216;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_60_e9_00_15_e2_68_;0
2024-05-03 23:47:10;0,044;0,986;0,023;0,058;0,200;223,00;50,00;3825,898;1388,436;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_60_ea_00_15_2f_94_;0
2024-05-03 23:48:11;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3825,899;1388,256;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_60_eb_00_15_2e_e0_;0
2024-05-03 23:49:13;0,044;0,977;0,024;0,059;0,200;225,00;50,00;3825,899;1421,450;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_60_eb_00_15_b0_8a_;0
2024-05-03 23:50:15;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3825,900;1417,219;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_60_ec_00_15_a0_03_;0
2024-05-03 23:51:16;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3825,901;1438,147;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_60_ed_00_15_f1_c3_;0
2024-05-03 23:52:22;0,045;0,997;0,025;0,059;0,200;225,60;50,00;3825,902;1412,143;'01_03_14_08_d0_00_02_01_f4_00_2d_00_19_00_3b_03_e5_00_3a_60_ee_00_15_8c_2f_;0
2024-05-03 23:53:24;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3825,902;1394,055;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_60_ee_00_15_45_87_;0
2024-05-03 23:54:25;0,044;0,977;0,024;0,059;0,200;225,10;50,00;3825,903;1428,663;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_60_ef_00_15_cc_b7_;0
2024-05-03 23:55:27;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3825,904;1409,881;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_60_f0_00_15_83_59_;0
2024-05-03 23:56:33;0,044;0,973;0,024;0,060;0,200;226,10;50,00;3825,905;1440,106;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3c_03_cd_00_3a_60_f1_00_15_f9_6a_;0
2024-05-03 23:57:35;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3825,906;1387,430;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_60_f2_00_15_2b_a6_;0
2024-05-03 23:58:37;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3825,906;1381,978;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_60_f2_00_15_16_5a_;0
2024-05-03 23:59:38;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3825,907;1424,554;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_60_f3_00_15_bc_aa_;0
